Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,12,6,45,14.0,1.5,1.2,3.9,1.5,0.0,0.0
2018,2,12,7,0,28.0,3.0,1.2,4.4,3.0,0.0,0.0
2018,2,12,7,15,54.5,17.5,1.45,5.2,21.0,45.66,0.0
2018,2,12,7,30,81.0,32.0,1.7,6.0,39.0,111.85,81.13
2018,2,12,7,45,146.0,48.0,2.0,6.8,70.0,175.29,145.17
2018,2,12,8,0,211.0,64.0,2.3,7.6,101.0,243.52,206.81
2018,2,12,8,15,269.5,77.5,2.4,8.05,139.5,323.46,276.43
2018,2,12,8,30,328.0,91.0,2.5,8.5,178.0,393.15,335.81
2018,2,12,8,45,318.0,110.0,2.6,8.95,207.0,402.18,342.9
2018,2,12,9,0,308.0,129.0,2.7,9.4,236.0,425.38,360.74
2018,2,12,9,15,429.5,126.0,2.7,9.7,295.5,547.47,459.78
2018,2,12,9,30,551.0,123.0,2.7,10.0,355.0,657.18,544.42
2018,2,12,9,45,729.0,95.0,2.65,10.3,430.5,798.13,647.97
2018,2,12,10,0,907.0,67.0,2.6,10.6,506.0,918.3,731.58
2018,2,12,10,15,920.5,68.0,2.65,10.85,538.5,940.08,744.12
2018,2,12,10,30,934.0,69.0,2.7,11.1,571.0,958.34,755.18
2018,2,12,10,45,943.5,70.0,2.7,11.35,596.5,969.19,760.68
2018,2,12,11,0,953.0,71.0,2.7,11.6,622.0,976.14,763.65
2018,2,12,11,15,958.5,71.5,2.7,11.75,640.0,974.78,761.31
2018,2,12,11,30,964.0,72.0,2.7,11.9,658.0,969.4,756.44
2018,2,12,11,45,967.0,73.0,2.7,12.1,668.5,958.35,747.7
2018,2,12,12,0,970.0,74.0,2.7,12.3,679.0,943.32,736.4
2018,2,12,12,15,943.0,82.5,2.75,12.35,672.0,907.53,711.48
2018,2,12,12,30,916.0,91.0,2.8,12.4,665.0,869.0,684.68
2018,2,12,12,45,914.5,90.5,2.8,12.45,659.0,838.53,663.19
2018,2,12,13,0,913.0,90.0,2.8,12.5,653.0,804.87,639.29
2018,2,12,13,15,930.0,83.0,2.85,12.5,645.5,774.56,618.19
2018,2,12,13,30,947.0,76.0,2.9,12.5,638.0,740.0,593.8
2018,2,12,13,45,939.5,75.0,2.9,12.5,616.0,691.9,556.79
2018,2,12,14,0,932.0,74.0,2.9,12.5,594.0,641.71,516.97
2018,2,12,14,15,921.0,72.5,2.9,12.4,565.0,587.21,472.9
2018,2,12,14,30,910.0,71.0,2.9,12.3,536.0,531.48,426.49
2018,2,12,14,45,894.0,69.0,2.9,12.2,500.0,472.03,375.67
2018,2,12,15,0,878.0,67.0,2.9,12.1,464.0,412.44,323.11
2018,2,12,15,15,855.5,65.0,2.9,12.1,423.0,349.78,266.65
2018,2,12,15,30,833.0,63.0,2.9,12.1,382.0,288.82,210.62
2018,2,12,15,45,786.5,61.0,2.45,11.55,333.5,224.32,152.92
2018,2,12,16,0,740.0,59.0,2.0,11.0,285.0,164.61,101.79
2018,2,12,16,15,697.0,54.0,1.8,10.1,239.0,107.62,59.0
2018,2,12,16,30,654.0,49.0,1.6,9.2,193.0,55.73,32.45
2018,2,12,16,45,580.5,42.5,1.35,8.35,147.5,36.42,27.29
2018,2,12,17,0,507.0,36.0,1.1,7.5,102.0,29.05,20.2
2018,2,12,17,15,355.5,27.0,1.15,7.2,63.5,22.3,11.96
2018,2,12,17,30,204.0,18.0,1.2,6.9,25.0,16.37,0.0
2018,2,12,17,45,102.0,9.0,1.2,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,26.5,3.0,0.95,2.55,3.0,0.0,0.0
2018,2,13,7,0,53.0,6.0,0.9,3.0,6.0,5.46,0.0
2018,2,13,7,15,205.5,18.5,1.0,3.8,34.5,129.32,0.0
2018,2,13,7,30,358.0,31.0,1.1,4.6,63.0,287.74,220.42
2018,2,13,7,45,478.5,38.0,1.2,5.35,108.5,390.15,324.33
2018,2,13,8,0,599.0,45.0,1.3,6.1,154.0,494.11,414.63
2018,2,13,8,15,662.0,50.0,1.2,6.85,202.5,570.71,475.86
2018,2,13,8,30,725.0,55.0,1.1,7.6,251.0,649.37,534.92
2018,2,13,8,45,765.0,59.0,1.05,8.35,298.5,710.13,577.69
2018,2,13,9,0,805.0,63.0,1.0,9.1,346.0,770.48,618.14
2018,2,13,9,15,834.5,65.5,1.05,9.9,390.5,819.05,649.79
2018,2,13,9,30,864.0,68.0,1.1,10.7,435.0,865.73,679.34
2018,2,13,9,45,886.0,68.5,1.15,11.55,474.0,891.84,693.87
2018,2,13,10,0,908.0,69.0,1.2,12.4,513.0,923.86,712.52
2018,2,13,10,15,919.0,71.0,1.15,12.9,545.0,944.68,722.5
2018,2,13,10,30,930.0,73.0,1.1,13.4,577.0,961.91,730.13
2018,2,13,10,45,938.5,74.5,1.05,13.85,602.5,972.41,733.47
2018,2,13,11,0,947.0,76.0,1.0,14.3,628.0,979.01,734.43
2018,2,13,11,15,952.5,76.5,0.9,14.55,646.0,977.61,729.86
2018,2,13,11,30,958.0,77.0,0.8,14.8,664.0,972.21,722.92
2018,2,13,11,45,961.0,77.5,0.65,15.05,674.0,960.54,711.04
2018,2,13,12,0,964.0,78.0,0.5,15.3,684.0,944.91,696.84
2018,2,13,12,15,964.5,78.5,0.4,15.45,686.0,923.24,680.38
2018,2,13,12,30,965.0,79.0,0.3,15.6,688.0,897.82,661.85
2018,2,13,12,45,963.5,78.5,0.2,15.7,682.0,866.04,639.65
2018,2,13,13,0,962.0,78.0,0.1,15.8,676.0,830.89,615.7
2018,2,13,13,15,957.0,77.5,0.2,15.85,661.5,789.98,590.96
2018,2,13,13,30,952.0,77.0,0.3,15.9,647.0,746.3,564.23
2018,2,13,13,45,944.5,76.0,0.35,15.95,624.5,697.9,531.12
2018,2,13,14,0,937.0,75.0,0.4,16.0,602.0,647.39,495.02
2018,2,13,14,15,925.0,74.0,0.5,15.9,572.5,592.52,455.29
2018,2,13,14,30,913.0,73.0,0.6,15.8,543.0,536.47,412.88
2018,2,13,14,45,896.5,71.0,0.7,15.7,507.0,476.52,365.56
2018,2,13,15,0,880.0,69.0,0.8,15.6,471.0,416.46,316.02
2018,2,13,15,15,857.5,66.5,0.8,15.6,429.5,353.06,261.54
2018,2,13,15,30,835.0,64.0,0.8,15.6,388.0,291.36,207.17
2018,2,13,15,45,803.0,61.0,0.75,14.8,342.5,228.74,152.64
2018,2,13,16,0,771.0,58.0,0.7,14.0,297.0,169.16,102.42
2018,2,13,16,15,723.0,54.0,0.8,13.25,249.0,110.6,59.43
2018,2,13,16,30,675.0,50.0,0.9,12.5,201.0,57.75,32.98
2018,2,13,16,45,597.0,43.5,1.0,11.75,153.5,37.28,27.7
2018,2,13,17,0,519.0,37.0,1.1,11.0,106.0,29.84,20.63
2018,2,13,17,15,367.5,27.5,1.1,10.65,66.5,22.64,12.46
2018,2,13,17,30,216.0,18.0,1.1,10.3,27.0,16.37,0.0
2018,2,13,17,45,108.0,9.0,1.15,9.95,13.5,8.19,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,2,14,6,45,28.5,3.5,0.3,6.55,3.5,0.0,0.0
2018,2,14,7,0,57.0,7.0,0.3,6.7,7.0,35.02,0.0
2018,2,14,7,15,213.5,20.0,0.4,7.2,37.0,159.75,0.0
2018,2,14,7,30,370.0,33.0,0.5,7.7,67.0,297.17,227.67
2018,2,14,7,45,470.5,41.0,0.65,8.25,111.0,389.29,318.65
2018,2,14,8,0,571.0,49.0,0.8,8.8,155.0,488.43,403.4
2018,2,14,8,15,556.5,61.5,0.85,9.3,189.0,516.1,427.11
2018,2,14,8,30,542.0,74.0,0.9,9.8,223.0,540.75,446.84
2018,2,14,8,45,596.5,80.5,0.95,10.3,271.0,610.28,499.38
2018,2,14,9,0,651.0,87.0,1.0,10.8,319.0,680.85,550.19
2018,2,14,9,15,740.0,80.5,1.15,11.4,374.5,764.5,609.69
2018,2,14,9,30,829.0,74.0,1.3,12.0,430.0,844.78,664.9
2018,2,14,9,45,595.5,116.5,1.45,12.65,384.0,708.4,564.88
2018,2,14,10,0,362.0,159.0,1.6,13.3,338.0,546.17,441.29
2018,2,14,10,15,240.0,202.5,1.7,13.6,324.0,469.19,379.47
2018,2,14,10,30,118.0,246.0,1.8,13.9,310.0,390.0,313.82
2018,2,14,10,45,91.5,248.0,1.95,14.25,299.0,346.72,279.15
2018,2,14,11,0,65.0,250.0,2.1,14.6,288.0,320.95,257.62
2018,2,14,11,15,116.0,261.0,2.2,14.85,331.5,394.41,316.22
2018,2,14,11,30,167.0,272.0,2.3,15.1,375.0,449.19,359.06
2018,2,14,11,45,255.0,273.0,2.45,15.35,433.0,539.87,429.46
2018,2,14,12,0,343.0,274.0,2.6,15.6,491.0,609.76,482.88
2018,2,14,12,15,507.0,222.5,2.7,15.65,544.5,697.39,551.01
2018,2,14,12,30,671.0,171.0,2.8,15.7,598.0,767.85,605.19
2018,2,14,12,45,762.0,141.5,2.85,15.75,622.0,785.73,618.04
2018,2,14,13,0,853.0,112.0,2.9,15.8,646.0,792.07,622.94
2018,2,14,13,15,853.0,109.5,2.95,15.65,633.5,755.37,597.33
2018,2,14,13,30,853.0,107.0,3.0,15.5,621.0,715.86,568.74
2018,2,14,13,45,889.5,92.5,3.05,15.4,612.0,684.76,545.45
2018,2,14,14,0,926.0,78.0,3.1,15.3,603.0,645.51,515.12
2018,2,14,14,15,914.5,77.0,3.15,15.0,574.0,591.32,472.16
2018,2,14,14,30,903.0,76.0,3.2,14.7,545.0,535.92,426.88
2018,2,14,14,45,887.5,73.5,3.25,14.4,509.0,476.31,376.75
2018,2,14,15,0,872.0,71.0,3.3,14.1,473.0,416.52,324.76
2018,2,14,15,15,849.5,68.5,3.3,14.1,431.5,353.45,268.35
2018,2,14,15,30,827.0,66.0,3.3,14.1,390.0,292.09,212.37
2018,2,14,15,45,760.0,67.0,3.15,13.05,337.5,226.07,155.0
2018,2,14,16,0,693.0,68.0,3.0,12.0,285.0,164.53,103.66
2018,2,14,16,15,681.5,59.5,2.75,11.05,244.5,112.62,63.46
2018,2,14,16,30,670.0,51.0,2.5,10.1,204.0,59.11,34.19
2018,2,14,16,45,593.0,44.5,2.2,9.2,156.5,38.07,28.72
2018,2,14,17,0,516.0,38.0,1.9,8.3,109.0,30.59,21.59
2018,2,14,17,15,365.0,29.0,1.9,7.85,69.0,23.9,14.02
2018,2,14,17,30,214.0,20.0,1.9,7.4,29.0,18.19,0.0
2018,2,14,17,45,107.0,10.0,1.9,7.0,14.5,9.1,0.0
2018,2,14,18,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,6,45,24.0,4.0,2.05,3.1,4.0,0.0,0.0
2018,2,15,7,0,48.0,8.0,2.2,3.5,8.0,31.47,0.0
2018,2,15,7,15,153.0,21.5,2.4,4.1,34.0,131.95,0.0
2018,2,15,7,30,258.0,35.0,2.6,4.7,60.0,234.83,186.72
2018,2,15,7,45,452.5,40.0,2.85,5.3,114.0,377.45,319.19
2018,2,15,8,0,647.0,45.0,3.1,5.9,168.0,529.98,451.03
2018,2,15,8,15,708.0,49.5,3.15,6.55,218.0,606.52,514.31
2018,2,15,8,30,769.0,54.0,3.2,7.2,268.0,684.91,576.22
2018,2,15,8,45,808.5,57.0,3.25,7.85,316.5,745.57,621.64
2018,2,15,9,0,848.0,60.0,3.3,8.5,365.0,805.66,664.94
2018,2,15,9,15,875.0,62.0,3.4,9.1,410.0,844.21,691.15
2018,2,15,9,30,902.0,64.0,3.5,9.7,455.0,888.76,721.35
2018,2,15,9,45,924.0,65.0,3.6,10.3,496.0,925.11,744.94
2018,2,15,10,0,946.0,66.0,3.7,10.9,537.0,958.56,766.19
2018,2,15,10,15,960.5,67.0,3.8,11.4,571.0,981.83,780.27
2018,2,15,10,30,975.0,68.0,3.9,11.9,605.0,1001.42,791.8
2018,2,15,10,45,985.0,68.5,3.95,12.4,631.5,1012.26,796.9
2018,2,15,11,0,995.0,69.0,4.0,12.9,658.0,1019.04,799.33
2018,2,15,11,15,1001.0,69.0,4.05,13.2,676.5,1017.3,796.57
2018,2,15,11,30,1007.0,69.0,4.1,13.5,695.0,1011.36,791.11
2018,2,15,11,45,1011.0,69.0,4.1,13.75,705.5,999.38,781.44
2018,2,15,12,0,1015.0,69.0,4.1,14.0,716.0,983.22,769.05
2018,2,15,12,15,1015.5,69.0,4.1,14.15,718.0,959.89,752.07
2018,2,15,12,30,1016.0,69.0,4.1,14.3,720.0,932.65,732.45
2018,2,15,12,45,1014.0,69.5,4.1,14.45,714.0,900.16,709.15
2018,2,15,13,0,1012.0,70.0,4.1,14.6,708.0,864.11,683.31
2018,2,15,13,15,1008.0,69.0,4.05,14.6,693.0,821.53,652.79
2018,2,15,13,30,1004.0,68.0,4.0,14.6,678.0,775.95,619.92
2018,2,15,13,45,997.0,67.5,3.95,14.6,655.5,726.16,582.29
2018,2,15,14,0,990.0,67.0,3.9,14.6,633.0,674.05,540.82
2018,2,15,14,15,980.0,66.0,3.85,14.5,603.0,617.67,495.18
2018,2,15,14,30,970.0,65.0,3.8,14.4,573.0,559.77,446.98
2018,2,15,14,45,955.5,63.0,3.7,14.25,536.0,497.61,393.93
2018,2,15,15,0,941.0,61.0,3.6,14.1,499.0,435.02,338.88
2018,2,15,15,15,920.5,59.5,3.6,14.1,456.5,370.76,281.01
2018,2,15,15,30,900.0,58.0,3.6,14.1,414.0,307.32,222.74
2018,2,15,15,45,871.0,55.5,2.85,13.15,367.0,242.23,163.83
2018,2,15,16,0,842.0,53.0,2.1,12.2,320.0,179.57,109.33
2018,2,15,16,15,797.0,49.0,1.9,11.05,270.0,114.14,59.81
2018,2,15,16,30,752.0,45.0,1.7,9.9,220.0,56.47,30.12
2018,2,15,16,45,677.0,40.0,1.5,8.8,170.0,34.02,25.17
2018,2,15,17,0,602.0,35.0,1.3,7.7,120.0,30.56,21.7
2018,2,15,17,15,442.0,27.5,1.35,7.3,76.5,24.56,14.94
2018,2,15,17,30,282.0,20.0,1.4,6.9,33.0,17.02,0.0
2018,2,15,17,45,141.0,10.0,1.4,6.55,16.5,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,16,6,45,52.5,5.0,1.0,4.55,5.5,0.0,0.0
2018,2,16,7,0,105.0,10.0,0.9,4.9,11.0,62.17,0.0
2018,2,16,7,15,274.5,20.0,0.9,5.6,43.0,198.26,13.16
2018,2,16,7,30,444.0,30.0,0.9,6.3,75.0,340.87,269.98
2018,2,16,7,45,540.5,37.0,0.95,7.0,121.5,424.23,351.02
2018,2,16,8,0,637.0,44.0,1.0,7.7,168.0,523.46,434.45
2018,2,16,8,15,695.0,48.5,1.1,8.35,217.0,597.3,493.36
2018,2,16,8,30,753.0,53.0,1.2,9.0,266.0,672.95,550.85
2018,2,16,8,45,790.0,57.0,1.3,9.65,314.0,732.44,593.84
2018,2,16,9,0,827.0,61.0,1.4,10.3,362.0,791.33,634.94
2018,2,16,9,15,852.0,63.5,1.45,10.9,406.0,836.82,664.7
2018,2,16,9,30,877.0,66.0,1.5,11.5,450.0,871.38,686.17
2018,2,16,9,45,895.0,68.0,1.55,12.1,489.0,905.05,706.75
2018,2,16,10,0,913.0,70.0,1.6,12.7,528.0,935.75,725.01
2018,2,16,10,15,925.5,71.0,1.7,13.1,560.5,956.79,737.8
2018,2,16,10,30,938.0,72.0,1.8,13.5,593.0,974.26,748.29
2018,2,16,10,45,946.5,73.5,1.85,13.95,619.0,984.84,753.43
2018,2,16,11,0,955.0,75.0,1.9,14.4,645.0,991.47,756.12
2018,2,16,11,15,960.5,75.5,1.95,14.7,663.0,990.03,754.0
2018,2,16,11,30,966.0,76.0,2.0,15.0,681.0,984.54,749.42
2018,2,16,11,45,968.5,76.5,2.05,15.3,691.0,972.25,740.46
2018,2,16,12,0,971.0,77.0,2.1,15.6,701.0,955.99,729.01
2018,2,16,12,15,971.0,77.5,2.1,15.75,703.0,933.63,713.4
2018,2,16,12,30,971.0,78.0,2.1,15.9,705.0,907.52,695.38
2018,2,16,12,45,969.5,78.0,2.15,16.1,699.0,875.98,674.06
2018,2,16,13,0,968.0,78.0,2.2,16.3,693.0,841.04,650.31
2018,2,16,13,15,964.0,77.5,2.25,16.3,679.0,800.45,622.91
2018,2,16,13,30,960.0,77.0,2.3,16.3,665.0,756.98,593.19
2018,2,16,13,45,953.0,76.0,2.35,16.3,642.5,708.34,557.72
2018,2,16,14,0,946.0,75.0,2.4,16.3,620.0,657.5,518.88
2018,2,16,14,15,935.0,74.0,2.4,16.15,590.5,602.49,475.72
2018,2,16,14,30,924.0,73.0,2.4,16.0,561.0,546.18,430.17
2018,2,16,14,45,908.0,71.5,2.4,15.85,524.5,486.08,380.18
2018,2,16,15,0,892.0,70.0,2.4,15.7,488.0,425.79,328.34
2018,2,16,15,15,870.5,67.0,2.4,15.7,446.0,362.29,272.36
2018,2,16,15,30,849.0,64.0,2.4,15.7,404.0,298.17,214.81
2018,2,16,15,45,818.5,61.0,1.9,14.65,358.0,234.71,158.38
2018,2,16,16,0,788.0,58.0,1.4,13.6,312.0,174.1,106.35
2018,2,16,16,15,744.0,54.0,1.3,12.65,263.5,114.5,61.7
2018,2,16,16,30,700.0,50.0,1.2,11.7,215.0,60.09,33.53
2018,2,16,16,45,627.0,44.0,1.15,10.7,166.5,37.42,28.05
2018,2,16,17,0,554.0,38.0,1.1,9.7,118.0,33.22,23.93
2018,2,16,17,15,416.0,29.5,1.15,9.5,76.5,24.16,14.69
2018,2,16,17,30,278.0,21.0,1.2,9.3,35.0,17.85,0.0
2018,2,16,17,45,139.0,10.5,1.2,9.1,17.5,9.55,0.0
2018,2,16,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,6,45,53.0,5.5,0.8,6.85,6.0,0.0,0.0
2018,2,17,7,0,106.0,11.0,0.8,7.2,12.0,63.74,0.0
2018,2,17,7,15,273.5,21.5,0.8,7.9,45.0,201.21,51.75
2018,2,17,7,30,441.0,32.0,0.8,8.6,78.0,341.98,270.81
2018,2,17,7,45,535.0,39.0,0.85,9.3,124.5,431.4,353.65
2018,2,17,8,0,629.0,46.0,0.9,10.0,171.0,521.52,428.98
2018,2,17,8,15,685.5,50.5,0.85,10.7,219.5,594.25,484.86
2018,2,17,8,30,742.0,55.0,0.8,11.4,268.0,668.64,538.64
2018,2,17,8,45,778.0,59.0,0.7,12.1,315.5,727.1,577.18
2018,2,17,9,0,814.0,63.0,0.6,12.8,363.0,784.92,613.23
2018,2,17,9,15,840.5,65.0,0.65,13.55,407.0,830.78,641.9
2018,2,17,9,30,867.0,67.0,0.7,14.3,451.0,865.78,662.62
2018,2,17,9,45,886.5,68.5,0.7,15.0,490.0,899.99,681.71
2018,2,17,10,0,906.0,70.0,0.7,15.7,529.0,931.32,698.54
2018,2,17,10,15,918.0,72.0,0.75,16.1,562.0,953.16,710.85
2018,2,17,10,30,930.0,74.0,0.8,16.5,595.0,971.4,720.99
2018,2,17,10,45,938.5,75.0,0.85,16.85,620.5,981.31,726.02
2018,2,17,11,0,947.0,76.0,0.9,17.2,646.0,987.31,728.8
2018,2,17,11,15,952.5,77.0,0.95,17.55,664.0,986.5,727.41
2018,2,17,11,30,958.0,78.0,1.0,17.9,682.0,981.66,723.67
2018,2,17,11,45,961.0,78.0,1.05,18.2,692.0,969.28,715.4
2018,2,17,12,0,964.0,78.0,1.1,18.5,702.0,952.95,704.77
2018,2,17,12,15,964.5,78.5,1.2,18.65,704.0,931.12,691.88
2018,2,17,12,30,965.0,79.0,1.3,18.8,706.0,905.53,676.46
2018,2,17,12,45,962.5,78.5,1.35,18.95,699.0,872.73,655.41
2018,2,17,13,0,960.0,78.0,1.4,19.1,692.0,836.62,632.05
2018,2,17,13,15,955.0,77.0,1.5,19.1,677.0,794.97,605.58
2018,2,17,13,30,950.0,76.0,1.6,19.1,662.0,750.57,576.73
2018,2,17,13,45,943.0,75.5,1.65,19.1,640.0,702.83,543.08
2018,2,17,14,0,936.0,75.0,1.7,19.1,618.0,652.92,505.99
2018,2,17,14,15,925.0,73.5,1.7,18.9,588.5,597.8,463.94
2018,2,17,14,30,914.0,72.0,1.7,18.7,559.0,541.42,419.52
2018,2,17,14,45,899.0,70.0,1.75,18.55,523.0,481.75,371.15
2018,2,17,15,0,884.0,68.0,1.8,18.4,487.0,421.81,320.76
2018,2,17,15,15,863.0,66.0,1.8,18.4,445.5,359.85,266.96
2018,2,17,15,30,842.0,64.0,1.8,18.4,404.0,297.14,211.45
2018,2,17,15,45,811.0,61.0,1.55,17.25,358.0,233.9,156.25
2018,2,17,16,0,780.0,58.0,1.3,16.1,312.0,173.57,105.21
2018,2,17,16,15,733.5,54.0,1.3,15.0,263.5,114.14,61.14
2018,2,17,16,30,687.0,50.0,1.3,13.9,215.0,60.21,33.23
2018,2,17,16,45,614.0,44.5,1.25,12.75,167.0,37.71,28.08
2018,2,17,17,0,541.0,39.0,1.2,11.6,119.0,31.13,21.93
2018,2,17,17,15,405.0,30.5,1.2,11.1,77.5,24.92,15.42
2018,2,17,17,30,269.0,22.0,1.2,10.6,36.0,18.67,0.0
2018,2,17,17,45,134.5,11.0,1.25,10.05,18.0,10.01,0.0
2018,2,17,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,18,6,45,32.0,4.5,2.9,7.2,5.0,0.0,0.0
2018,2,18,7,0,64.0,9.0,3.1,7.5,10.0,40.73,0.0
2018,2,18,7,15,107.0,16.5,3.45,7.9,25.0,100.13,37.76
2018,2,18,7,30,150.0,24.0,3.8,8.3,40.0,147.21,118.16
2018,2,18,7,45,75.0,36.5,4.15,8.7,44.5,105.7,86.5
2018,2,18,8,0,0.0,49.0,4.5,9.1,49.0,44.32,32.8
2018,2,18,8,15,24.5,73.0,4.65,9.35,80.0,95.13,77.87
2018,2,18,8,30,49.0,97.0,4.8,9.6,111.0,142.61,119.64
2018,2,18,8,45,109.0,117.5,4.9,9.85,156.0,229.39,195.35
2018,2,18,9,0,169.0,138.0,5.0,10.1,201.0,306.0,260.99
2018,2,18,9,15,261.5,147.0,5.0,10.3,257.5,414.79,352.58
2018,2,18,9,30,354.0,156.0,5.0,10.5,314.0,511.08,431.73
2018,2,18,9,45,366.5,175.5,5.0,10.75,351.5,550.78,461.69
2018,2,18,10,0,379.0,195.0,5.0,11.0,389.0,589.01,490.23
2018,2,18,10,15,385.5,209.0,5.05,11.15,416.5,613.18,507.8
2018,2,18,10,30,392.0,223.0,5.1,11.3,444.0,635.6,523.95
2018,2,18,10,45,644.0,161.5,5.15,11.45,543.5,824.91,672.62
2018,2,18,11,0,896.0,100.0,5.2,11.6,643.0,980.34,786.01
2018,2,18,11,15,912.5,98.0,5.3,11.7,664.5,976.54,781.76
2018,2,18,11,30,929.0,96.0,5.4,11.8,686.0,978.37,782.84
2018,2,18,11,45,941.5,93.5,5.45,11.85,699.5,971.84,777.71
2018,2,18,12,0,954.0,91.0,5.5,11.9,713.0,961.16,769.77
2018,2,18,12,15,832.0,130.5,5.6,11.8,674.0,884.43,713.76
2018,2,18,12,30,710.0,170.0,5.7,11.7,635.0,804.52,654.72
2018,2,18,12,45,743.0,157.5,5.8,11.65,640.0,793.01,647.05
2018,2,18,13,0,776.0,145.0,5.9,11.6,645.0,776.68,635.44
2018,2,18,13,15,767.0,143.0,5.95,11.4,628.5,735.49,603.94
2018,2,18,13,30,758.0,141.0,6.0,11.2,612.0,692.43,570.2
2018,2,18,13,45,844.5,113.5,6.05,11.0,621.5,682.83,563.35
2018,2,18,14,0,931.0,86.0,6.1,10.8,631.0,662.71,547.1
2018,2,18,14,15,918.0,85.0,6.1,10.5,600.5,606.96,500.59
2018,2,18,14,30,905.0,84.0,6.1,10.2,570.0,550.13,451.99
2018,2,18,14,45,869.5,87.0,6.1,9.95,529.0,486.55,396.49
2018,2,18,15,0,834.0,90.0,6.1,9.7,488.0,423.86,340.43
2018,2,18,15,15,822.0,84.5,6.1,9.7,449.0,363.44,284.43
2018,2,18,15,30,810.0,79.0,6.1,9.7,410.0,303.21,227.63
2018,2,18,15,45,764.0,77.0,5.9,9.0,361.0,239.23,169.46
2018,2,18,16,0,718.0,75.0,5.7,8.3,312.0,177.03,115.09
2018,2,18,16,15,682.5,68.5,5.45,7.9,266.0,119.6,69.89
2018,2,18,16,30,647.0,62.0,5.2,7.5,220.0,66.38,39.96
2018,2,18,16,45,504.0,55.5,4.95,7.05,162.0,43.44,33.96
2018,2,18,17,0,361.0,49.0,4.7,6.6,104.0,39.55,29.97
2018,2,18,17,15,281.0,38.0,4.6,6.3,71.0,29.74,20.06
2018,2,18,17,30,201.0,27.0,4.5,6.0,38.0,21.48,0.92
2018,2,18,17,45,100.5,13.5,4.4,5.75,19.0,12.28,0.0
2018,2,18,18,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.3,5.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,4.75,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.75,3.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,2.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,2.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,2.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,6,45,25.5,6.0,3.25,2.55,6.5,0.0,0.0
2018,2,19,7,0,51.0,12.0,3.3,2.7,13.0,36.94,0.0
2018,2,19,7,15,209.5,26.5,3.45,3.1,48.0,177.03,91.5
2018,2,19,7,30,368.0,41.0,3.6,3.5,83.0,306.99,255.02
2018,2,19,7,45,481.0,48.0,3.8,3.9,130.5,408.73,350.3
2018,2,19,8,0,594.0,55.0,4.0,4.3,178.0,517.51,446.83
2018,2,19,8,15,658.5,60.0,3.95,4.7,228.5,595.12,511.7
2018,2,19,8,30,723.0,65.0,3.9,5.1,279.0,669.22,570.88
2018,2,19,8,45,766.5,68.0,3.85,5.45,328.0,732.53,619.25
2018,2,19,9,0,810.0,71.0,3.8,5.8,377.0,795.42,665.6
2018,2,19,9,15,840.0,73.0,3.7,6.1,422.5,844.52,699.87
2018,2,19,9,30,870.0,75.0,3.6,6.4,468.0,891.65,731.85
2018,2,19,9,45,893.5,75.0,3.45,6.65,508.0,918.79,748.14
2018,2,19,10,0,917.0,75.0,3.3,6.9,548.0,951.97,768.7
2018,2,19,10,15,929.5,77.0,3.2,7.15,581.5,974.35,781.47
2018,2,19,10,30,942.0,79.0,3.1,7.4,615.0,993.07,791.64
2018,2,19,10,45,951.0,79.5,3.05,7.6,641.0,1002.78,796.04
2018,2,19,11,0,960.0,80.0,3.0,7.8,667.0,1008.53,797.87
2018,2,19,11,15,854.0,116.0,2.95,7.9,649.0,954.37,757.73
2018,2,19,11,30,748.0,152.0,2.9,8.0,631.0,892.32,712.32
2018,2,19,11,45,828.5,128.0,2.85,8.1,666.0,919.12,731.08
2018,2,19,12,0,909.0,104.0,2.8,8.2,701.0,937.73,743.1
2018,2,19,12,15,798.5,141.0,2.85,8.25,666.5,873.17,696.66
2018,2,19,12,30,688.0,178.0,2.9,8.3,632.0,795.6,640.71
2018,2,19,12,45,690.5,175.0,2.9,8.4,627.0,769.92,621.74
2018,2,19,13,0,693.0,172.0,2.9,8.5,622.0,741.5,600.09
2018,2,19,13,15,653.5,181.5,2.95,8.45,598.5,691.75,561.9
2018,2,19,13,30,614.0,191.0,3.0,8.4,575.0,642.29,523.49
2018,2,19,13,45,649.0,173.5,3.0,8.35,567.0,617.18,504.26
2018,2,19,14,0,684.0,156.0,3.0,8.3,559.0,587.07,480.28
2018,2,19,14,15,644.5,156.5,3.0,8.2,522.0,527.37,431.8
2018,2,19,14,30,605.0,157.0,3.0,8.1,485.0,469.94,384.28
2018,2,19,14,45,581.5,150.0,2.95,8.0,448.5,415.65,338.22
2018,2,19,15,0,558.0,143.0,2.9,7.9,412.0,359.74,289.85
2018,2,19,15,15,508.5,139.0,2.9,7.9,368.0,302.85,240.17
2018,2,19,15,30,459.0,135.0,2.9,7.9,324.0,250.93,194.46
2018,2,19,15,45,451.0,120.5,2.6,7.6,289.0,204.55,152.37
2018,2,19,16,0,443.0,106.0,2.3,7.3,254.0,159.01,112.02
2018,2,19,16,15,359.0,96.0,2.0,6.65,204.0,110.86,76.03
2018,2,19,16,30,275.0,86.0,1.7,6.0,154.0,75.25,55.02
2018,2,19,16,45,230.5,70.0,1.4,5.3,118.5,54.44,44.3
2018,2,19,17,0,186.0,54.0,1.1,4.6,83.0,42.58,33.08
2018,2,19,17,15,125.5,37.5,1.1,4.25,54.0,30.0,20.71
2018,2,19,17,30,65.0,21.0,1.1,3.9,25.0,17.13,1.93
2018,2,19,17,45,32.5,10.5,1.15,3.5,12.5,9.55,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,2,20,6,45,43.0,6.0,0.75,0.2,7.0,0.0,0.0
2018,2,20,7,0,86.0,12.0,0.7,0.6,14.0,54.95,0.0
2018,2,20,7,15,221.0,25.0,0.7,1.25,47.0,182.29,109.21
2018,2,20,7,30,356.0,38.0,0.7,1.9,80.0,298.77,247.55
2018,2,20,7,45,513.5,42.5,0.65,2.6,134.5,424.69,357.99
2018,2,20,8,0,671.0,47.0,0.6,3.3,189.0,556.37,465.23
2018,2,20,8,15,590.5,65.5,0.65,4.1,213.0,553.07,462.46
2018,2,20,8,30,510.0,84.0,0.7,4.9,237.0,534.56,447.79
2018,2,20,8,45,342.5,121.5,0.8,5.75,231.5,456.37,382.9
2018,2,20,9,0,175.0,159.0,0.9,6.6,226.0,339.17,284.82
2018,2,20,9,15,154.0,178.5,0.95,7.05,242.5,346.42,289.85
2018,2,20,9,30,133.0,198.0,1.0,7.5,259.0,351.89,292.33
2018,2,20,9,45,206.0,206.5,1.0,7.95,309.5,427.11,352.86
2018,2,20,10,0,279.0,215.0,1.0,8.4,360.0,522.37,425.94
2018,2,20,10,15,423.0,197.0,1.1,8.7,432.5,653.54,526.15
2018,2,20,10,30,567.0,179.0,1.2,9.0,505.0,768.37,610.73
2018,2,20,10,45,754.5,131.5,1.3,9.3,584.5,897.38,699.85
2018,2,20,11,0,942.0,84.0,1.4,9.6,664.0,998.5,766.9
2018,2,20,11,15,947.0,85.0,1.45,9.8,682.0,997.07,763.92
2018,2,20,11,30,952.0,86.0,1.5,10.0,700.0,991.62,759.84
2018,2,20,11,45,954.0,87.0,1.55,10.15,710.0,979.37,751.52
2018,2,20,12,0,956.0,88.0,1.6,10.3,720.0,963.18,740.72
2018,2,20,12,15,957.0,88.0,1.65,10.4,722.0,941.08,726.13
2018,2,20,12,30,958.0,88.0,1.7,10.5,724.0,915.24,709.05
2018,2,20,12,45,956.5,87.5,1.75,10.55,717.5,883.14,687.74
2018,2,20,13,0,955.0,87.0,1.8,10.6,711.0,847.69,663.99
2018,2,20,13,15,949.0,86.5,1.9,10.55,695.5,805.68,636.08
2018,2,20,13,30,943.0,86.0,2.0,10.5,680.0,760.98,605.81
2018,2,20,13,45,934.5,84.5,2.05,10.45,656.5,711.11,569.24
2018,2,20,14,0,926.0,83.0,2.1,10.4,633.0,659.26,529.38
2018,2,20,14,15,915.0,81.5,2.15,10.25,603.0,604.25,486.01
2018,2,20,14,30,904.0,80.0,2.2,10.1,573.0,548.0,440.16
2018,2,20,14,45,888.0,78.0,2.25,9.95,536.5,488.0,389.73
2018,2,20,15,0,872.0,76.0,2.3,9.8,500.0,427.3,336.96
2018,2,20,15,15,709.5,99.0,2.3,9.8,425.0,338.4,262.48
2018,2,20,15,30,547.0,122.0,2.3,9.8,350.0,264.76,201.41
2018,2,20,15,45,373.0,125.5,2.3,9.1,273.0,191.84,143.8
2018,2,20,16,0,199.0,129.0,2.3,8.4,196.0,139.53,106.01
2018,2,20,16,15,170.0,113.0,2.05,7.7,164.0,108.75,81.89
2018,2,20,16,30,141.0,97.0,1.8,7.0,132.0,81.09,62.48
2018,2,20,16,45,114.0,78.0,1.55,6.25,102.5,61.55,50.62
2018,2,20,17,0,87.0,59.0,1.3,5.5,73.0,47.28,37.25
2018,2,20,17,15,52.5,40.0,1.3,5.2,47.5,32.67,23.1
2018,2,20,17,30,18.0,21.0,1.3,4.9,22.0,18.15,4.17
2018,2,20,17,45,11.0,10.5,1.25,4.6,11.0,9.55,0.0
2018,2,20,18,0,4.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,20,18,15,2.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,3.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,6,45,7.0,4.5,0.55,3.25,4.5,0.0,0.0
2018,2,21,7,0,14.0,9.0,0.5,3.4,9.0,15.38,0.0
2018,2,21,7,15,124.0,26.5,0.65,3.8,40.5,131.87,84.84
2018,2,21,7,30,234.0,44.0,0.8,4.2,72.0,232.51,192.31
2018,2,21,7,45,430.5,47.0,0.9,4.55,128.5,376.47,318.49
2018,2,21,8,0,627.0,50.0,1.0,4.9,185.0,530.3,446.54
2018,2,21,8,15,683.0,55.0,1.05,5.35,235.0,603.84,504.02
2018,2,21,8,30,739.0,60.0,1.1,5.8,285.0,679.05,560.77
2018,2,21,8,45,776.0,63.0,1.15,6.25,333.0,737.42,602.58
2018,2,21,9,0,813.0,66.0,1.2,6.7,381.0,795.11,642.61
2018,2,21,9,15,839.5,68.0,1.2,7.2,425.5,841.24,672.34
2018,2,21,9,30,866.0,70.0,1.2,7.7,470.0,876.36,693.68
2018,2,21,9,45,886.5,71.5,1.2,8.2,510.0,911.64,714.86
2018,2,21,10,0,907.0,73.0,1.2,8.7,550.0,944.05,733.73
2018,2,21,10,15,919.5,75.0,1.1,9.1,583.5,966.4,744.02
2018,2,21,10,30,932.0,77.0,1.0,9.5,617.0,985.12,751.81
2018,2,21,10,45,939.5,78.5,0.95,9.9,642.5,994.67,754.5
2018,2,21,11,0,947.0,80.0,0.9,10.3,668.0,1000.26,754.83
2018,2,21,11,15,952.5,81.5,0.9,10.6,686.5,999.92,752.84
2018,2,21,11,30,958.0,83.0,0.9,10.9,705.0,995.5,748.45
2018,2,21,11,45,960.5,84.0,0.95,11.15,715.5,983.64,740.6
2018,2,21,12,0,963.0,85.0,1.0,11.4,726.0,967.78,730.34
2018,2,21,12,15,962.5,86.0,1.2,11.55,728.0,945.36,718.76
2018,2,21,12,30,962.0,87.0,1.4,11.7,730.0,919.2,704.23
2018,2,21,12,45,957.5,87.5,1.6,11.85,722.5,885.6,684.08
2018,2,21,13,0,953.0,88.0,1.8,12.0,715.0,848.79,661.14
2018,2,21,13,15,947.0,87.5,1.9,11.95,699.5,806.77,633.4
2018,2,21,13,30,941.0,87.0,2.0,11.9,684.0,762.06,603.3
2018,2,21,13,45,883.5,101.0,2.1,11.85,646.5,699.33,557.12
2018,2,21,14,0,826.0,115.0,2.2,11.8,609.0,634.28,507.45
2018,2,21,14,15,580.0,172.0,2.2,11.65,511.0,503.17,404.53
2018,2,21,14,30,334.0,229.0,2.2,11.5,413.0,390.13,314.35
2018,2,21,14,45,401.5,197.5,2.2,11.35,404.5,374.28,300.9
2018,2,21,15,0,469.0,166.0,2.2,11.2,396.0,345.72,275.29
2018,2,21,15,15,644.0,120.5,2.2,11.2,408.0,336.29,260.91
2018,2,21,15,30,819.0,75.0,2.2,11.2,420.0,304.21,224.47
2018,2,21,15,45,771.5,74.0,1.85,10.5,370.5,240.0,167.26
2018,2,21,16,0,724.0,73.0,1.5,9.8,321.0,177.76,113.86
2018,2,21,16,15,653.5,69.0,1.35,9.1,267.5,118.53,69.26
2018,2,21,16,30,583.0,65.0,1.2,8.4,214.0,67.92,41.63
2018,2,21,16,45,540.5,56.5,1.05,7.65,171.5,43.91,34.44
2018,2,21,17,0,498.0,48.0,0.9,6.9,129.0,38.43,29.17
2018,2,21,17,15,364.5,37.5,0.95,6.5,86.0,30.73,21.43
2018,2,21,17,30,231.0,27.0,1.0,6.1,43.0,22.88,8.42
2018,2,21,17,45,124.5,15.0,1.0,5.75,22.5,13.64,0.0
2018,2,21,18,0,18.0,3.0,1.0,5.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.05,5.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
