Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,6,45,65.0,8.0,2.4,3.85,10.0,0.0,0.0
2018,2,22,7,0,130.0,16.0,2.5,4.2,20.0,81.58,0.0
2018,2,22,7,15,287.5,27.5,2.75,4.65,57.5,227.33,159.39
2018,2,22,7,30,445.0,39.0,3.0,5.1,95.0,356.26,297.65
2018,2,22,7,45,538.5,46.0,3.25,5.6,143.5,447.57,381.57
2018,2,22,8,0,632.0,53.0,3.5,6.1,192.0,545.37,466.41
2018,2,22,8,15,688.0,57.5,3.6,6.5,242.0,612.04,521.31
2018,2,22,8,30,744.0,62.0,3.7,6.9,292.0,687.07,580.53
2018,2,22,8,45,782.0,65.0,3.8,7.35,341.0,746.58,625.33
2018,2,22,9,0,820.0,68.0,3.9,7.8,390.0,805.43,668.31
2018,2,22,9,15,846.0,70.5,3.9,8.1,434.5,852.04,700.83
2018,2,22,9,30,872.0,73.0,3.9,8.4,479.0,896.53,731.16
2018,2,22,9,45,891.0,74.5,3.95,8.75,519.0,921.59,746.86
2018,2,22,10,0,910.0,76.0,4.0,9.1,559.0,952.67,767.02
2018,2,22,10,15,921.0,77.5,4.05,9.3,591.0,972.96,779.64
2018,2,22,10,30,932.0,79.0,4.1,9.5,623.0,989.61,789.78
2018,2,22,10,45,938.0,81.0,4.15,9.7,648.0,998.31,794.35
2018,2,22,11,0,944.0,83.0,4.2,9.9,673.0,1003.03,796.4
2018,2,22,11,15,899.5,98.5,4.35,9.95,673.5,972.25,774.69
2018,2,22,11,30,855.0,114.0,4.5,10.0,674.0,947.15,757.25
2018,2,22,11,45,491.5,180.5,4.6,10.0,503.5,671.28,549.57
2018,2,22,12,0,128.0,247.0,4.7,10.0,333.0,374.19,307.11
2018,2,22,12,15,70.5,228.5,4.8,9.9,276.0,284.77,233.86
2018,2,22,12,30,13.0,210.0,4.9,9.8,219.0,203.56,165.43
2018,2,22,12,45,24.0,202.0,5.05,9.65,218.0,212.79,173.75
2018,2,22,13,0,35.0,194.0,5.2,9.5,217.0,211.44,173.19
2018,2,22,13,15,86.0,230.5,5.25,9.35,286.0,283.24,233.84
2018,2,22,13,30,137.0,267.0,5.3,9.2,355.0,359.76,297.16
2018,2,22,13,45,219.0,253.5,5.35,9.1,388.0,391.49,324.42
2018,2,22,14,0,301.0,240.0,5.4,9.0,421.0,422.72,350.49
2018,2,22,14,15,377.0,213.5,5.4,8.8,429.5,421.39,349.57
2018,2,22,14,30,453.0,187.0,5.4,8.6,438.0,418.06,345.92
2018,2,22,14,45,439.5,155.0,5.4,8.45,386.0,353.24,290.99
2018,2,22,15,0,426.0,123.0,5.4,8.3,334.0,289.69,236.04
2018,2,22,15,15,572.0,110.0,5.4,8.3,368.0,302.4,240.33
2018,2,22,15,30,718.0,97.0,5.4,8.3,402.0,294.14,223.94
2018,2,22,15,45,550.5,106.5,5.25,7.9,325.0,217.75,160.31
2018,2,22,16,0,383.0,116.0,5.1,7.5,248.0,158.33,114.49
2018,2,22,16,15,445.0,94.0,4.85,7.15,225.5,118.11,78.54
2018,2,22,16,30,507.0,72.0,4.6,6.8,203.0,71.66,46.59
2018,2,22,16,45,436.0,61.5,4.35,6.4,157.5,47.69,38.04
2018,2,22,17,0,365.0,51.0,4.1,6.0,112.0,40.58,31.19
2018,2,22,17,15,302.5,40.5,3.95,5.75,79.5,31.54,22.26
2018,2,22,17,30,240.0,30.0,3.8,5.5,47.0,23.76,10.35
2018,2,22,17,45,125.5,16.0,3.65,5.25,24.5,14.55,0.0
2018,2,22,18,0,11.0,2.0,3.5,5.0,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.4,4.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.35,-1.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,6,45,76.0,8.5,1.55,0.45,11.0,0.0,0.0
2018,2,23,7,0,152.0,17.0,1.6,1.2,22.0,94.13,0.0
2018,2,23,7,15,338.0,27.0,2.0,1.95,63.5,258.7,191.72
2018,2,23,7,30,524.0,37.0,2.4,2.7,105.0,403.88,339.86
2018,2,23,7,45,615.0,42.0,2.85,3.45,155.5,487.86,418.03
2018,2,23,8,0,706.0,47.0,3.3,4.2,206.0,585.67,501.94
2018,2,23,8,15,755.5,51.5,3.55,4.65,257.5,656.77,560.43
2018,2,23,8,30,805.0,56.0,3.8,5.1,309.0,729.01,617.51
2018,2,23,8,45,837.5,59.5,4.05,5.5,358.5,786.57,661.45
2018,2,23,9,0,870.0,63.0,4.3,5.9,408.0,834.8,697.61
2018,2,23,9,15,891.5,66.0,4.3,6.25,453.5,879.07,728.37
2018,2,23,9,30,913.0,69.0,4.3,6.6,499.0,920.97,756.74
2018,2,23,9,45,928.0,71.0,4.3,6.95,538.5,952.85,777.24
2018,2,23,10,0,943.0,73.0,4.3,7.3,578.0,981.48,795.22
2018,2,23,10,15,954.5,75.0,4.3,7.6,612.0,1003.29,808.32
2018,2,23,10,30,966.0,77.0,4.3,7.9,646.0,1021.3,818.74
2018,2,23,10,45,973.5,78.5,4.3,8.2,672.0,1030.89,823.25
2018,2,23,11,0,981.0,80.0,4.3,8.5,698.0,1036.38,825.03
2018,2,23,11,15,986.0,81.0,4.3,8.7,716.5,1034.69,822.23
2018,2,23,11,30,991.0,82.0,4.3,8.9,735.0,1028.8,816.69
2018,2,23,11,45,992.5,82.5,4.3,9.1,744.5,1014.88,805.65
2018,2,23,12,0,994.0,83.0,4.3,9.3,754.0,996.88,791.92
2018,2,23,12,15,990.0,83.5,4.25,9.45,753.5,970.03,771.68
2018,2,23,12,30,986.0,84.0,4.2,9.6,753.0,939.53,748.99
2018,2,23,12,45,981.0,85.0,4.2,9.75,745.5,905.25,724.08
2018,2,23,13,0,976.0,86.0,4.2,9.9,738.0,867.7,696.76
2018,2,23,13,15,971.5,85.5,4.15,9.9,723.0,825.82,666.17
2018,2,23,13,30,967.0,85.0,4.1,9.9,708.0,781.05,633.31
2018,2,23,13,45,960.5,84.0,4.05,9.95,685.0,731.75,595.5
2018,2,23,14,0,954.0,83.0,4.0,10.0,662.0,680.2,553.97
2018,2,23,14,15,943.0,81.5,3.9,9.9,631.5,623.55,507.58
2018,2,23,14,30,932.0,80.0,3.8,9.8,601.0,565.6,458.87
2018,2,23,14,45,917.5,78.0,3.7,9.75,564.0,504.51,406.15
2018,2,23,15,0,903.0,76.0,3.6,9.7,527.0,443.07,351.57
2018,2,23,15,15,882.5,73.5,3.6,9.7,484.0,377.69,292.48
2018,2,23,15,30,862.0,71.0,3.6,9.7,441.0,314.02,233.62
2018,2,23,15,45,832.5,68.0,3.2,9.15,393.5,249.2,174.22
2018,2,23,16,0,803.0,65.0,2.8,8.6,346.0,187.14,119.18
2018,2,23,16,15,760.0,60.5,2.4,7.6,295.5,125.49,71.09
2018,2,23,16,30,717.0,56.0,2.0,6.6,245.0,68.98,39.61
2018,2,23,16,45,649.5,50.5,1.65,5.6,194.5,42.56,33.53
2018,2,23,17,0,582.0,45.0,1.3,4.6,144.0,35.7,27.03
2018,2,23,17,15,463.5,36.5,1.3,4.1,99.0,29.68,20.91
2018,2,23,17,30,345.0,28.0,1.3,3.6,54.0,23.64,11.5
2018,2,23,17,45,185.0,16.0,1.3,3.15,28.5,14.55,0.0
2018,2,23,18,0,25.0,4.0,1.3,2.7,3.0,0.0,0.0
2018,2,23,18,15,12.5,2.0,1.3,2.55,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.5,1.5,1.65,12.5,0.0,0.0
2018,2,24,7,0,159.0,19.0,1.5,2.5,25.0,99.88,0.0
2018,2,24,7,15,304.0,30.0,1.75,3.35,63.5,244.88,186.3
2018,2,24,7,30,449.0,41.0,2.0,4.2,102.0,362.87,304.69
2018,2,24,7,45,533.0,48.5,2.3,5.1,150.0,449.15,382.61
2018,2,24,8,0,617.0,56.0,2.6,6.0,198.0,541.17,461.23
2018,2,24,8,15,558.0,74.0,2.65,6.55,224.5,543.97,463.6
2018,2,24,8,30,499.0,92.0,2.7,7.1,251.0,539.54,459.25
2018,2,24,8,45,412.5,122.5,2.75,7.65,267.5,517.06,438.21
2018,2,24,9,0,326.0,153.0,2.8,8.2,284.0,475.03,401.16
2018,2,24,9,15,377.0,161.5,2.9,8.65,329.0,553.7,463.38
2018,2,24,9,30,428.0,170.0,3.0,9.1,374.0,616.66,511.51
2018,2,24,9,45,586.5,145.5,3.1,9.55,448.5,746.36,611.17
2018,2,24,10,0,745.0,121.0,3.2,10.0,523.0,873.35,702.57
2018,2,24,10,15,809.5,109.0,3.3,10.3,569.5,919.88,733.65
2018,2,24,10,30,874.0,97.0,3.4,10.6,616.0,970.38,767.95
2018,2,24,10,45,862.0,105.5,3.55,10.9,635.0,969.29,765.74
2018,2,24,11,0,850.0,114.0,3.7,11.2,654.0,964.16,761.25
2018,2,24,11,15,818.0,128.0,3.75,11.2,659.0,942.4,745.22
2018,2,24,11,30,786.0,142.0,3.8,11.2,664.0,923.25,731.3
2018,2,24,11,45,703.0,173.5,3.85,11.2,645.5,867.71,691.06
2018,2,24,12,0,620.0,205.0,3.9,11.2,627.0,809.22,647.79
2018,2,24,12,15,582.5,219.5,3.95,11.1,616.5,768.26,617.0
2018,2,24,12,30,545.0,234.0,4.0,11.0,606.0,732.0,589.19
2018,2,24,12,45,535.0,234.5,4.05,10.95,597.0,703.26,567.52
2018,2,24,13,0,525.0,235.0,4.1,10.9,588.0,673.04,544.48
2018,2,24,13,15,457.0,249.0,4.1,10.8,551.5,611.39,495.97
2018,2,24,13,30,389.0,263.0,4.1,10.7,515.0,543.68,442.52
2018,2,24,13,45,285.0,262.0,4.15,10.65,443.5,452.07,369.17
2018,2,24,14,0,181.0,261.0,4.2,10.6,372.0,361.75,295.83
2018,2,24,14,15,173.0,237.0,4.2,10.5,339.0,322.15,263.97
2018,2,24,14,30,165.0,213.0,4.2,10.4,306.0,283.64,232.39
2018,2,24,14,45,306.5,186.5,4.15,10.35,345.5,316.58,258.46
2018,2,24,15,0,448.0,160.0,4.1,10.3,385.0,332.67,268.1
2018,2,24,15,15,498.5,142.0,4.1,10.3,373.5,303.71,239.97
2018,2,24,15,30,549.0,124.0,4.1,10.3,362.0,268.44,205.26
2018,2,24,15,45,499.0,106.5,3.95,9.95,305.0,204.69,149.77
2018,2,24,16,0,449.0,89.0,3.8,9.6,248.0,147.15,100.94
2018,2,24,16,15,508.0,79.5,3.5,9.1,234.5,114.16,71.71
2018,2,24,16,30,567.0,70.0,3.2,8.6,221.0,72.27,45.17
2018,2,24,16,45,451.5,59.0,2.85,8.15,163.5,45.19,35.57
2018,2,24,17,0,336.0,48.0,2.5,7.7,106.0,37.42,28.23
2018,2,24,17,15,285.0,40.0,2.3,7.15,78.0,31.01,21.86
2018,2,24,17,30,234.0,32.0,2.1,6.6,50.0,25.27,13.35
2018,2,24,17,45,123.0,17.5,1.9,6.05,26.5,15.92,0.0
2018,2,24,18,0,12.0,3.0,1.7,5.5,3.0,0.0,0.0
2018,2,24,18,15,6.0,1.5,1.7,5.35,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,25,6,45,6.0,3.5,1.1,1.65,4.0,3.18,0.0
2018,2,25,7,0,12.0,7.0,1.1,2.4,8.0,12.63,0.0
2018,2,25,7,15,92.0,21.5,1.15,3.1,34.0,106.46,80.93
2018,2,25,7,30,172.0,36.0,1.2,3.8,60.0,179.56,151.1
2018,2,25,7,45,414.0,45.5,1.25,4.55,134.5,366.8,314.01
2018,2,25,8,0,656.0,55.0,1.3,5.3,209.0,568.88,479.51
2018,2,25,8,15,708.0,60.0,1.45,6.1,260.0,634.76,529.82
2018,2,25,8,30,760.0,65.0,1.6,6.9,311.0,708.37,585.01
2018,2,25,8,45,795.0,68.5,1.75,7.75,360.0,766.88,626.65
2018,2,25,9,0,830.0,72.0,1.9,8.6,409.0,824.49,666.45
2018,2,25,9,15,853.5,74.0,2.0,9.3,453.5,868.72,695.42
2018,2,25,9,30,877.0,76.0,2.1,10.0,498.0,910.62,722.29
2018,2,25,9,45,895.0,77.0,2.2,10.7,537.0,934.18,735.87
2018,2,25,10,0,913.0,78.0,2.3,11.4,576.0,963.79,753.79
2018,2,25,10,15,925.5,80.0,2.25,11.75,609.5,986.15,765.84
2018,2,25,10,30,938.0,82.0,2.2,12.1,643.0,1004.83,775.4
2018,2,25,10,45,947.0,82.5,2.2,12.45,669.0,1014.45,779.48
2018,2,25,11,0,956.0,83.0,2.2,12.8,695.0,1020.08,781.12
2018,2,25,11,15,962.0,84.0,2.15,13.05,713.5,1019.39,778.37
2018,2,25,11,30,968.0,85.0,2.1,13.3,732.0,1014.55,773.08
2018,2,25,11,45,971.0,85.0,2.1,13.55,742.0,1001.62,763.22
2018,2,25,12,0,974.0,85.0,2.1,13.8,752.0,984.64,750.88
2018,2,25,12,15,963.5,89.0,2.1,13.95,750.0,956.32,731.3
2018,2,25,12,30,953.0,93.0,2.1,14.1,748.0,924.62,709.56
2018,2,25,12,45,958.5,90.5,2.15,14.2,744.0,895.86,690.51
2018,2,25,13,0,964.0,88.0,2.2,14.3,740.0,863.32,668.71
2018,2,25,13,15,960.0,87.0,2.3,14.3,725.0,821.54,640.93
2018,2,25,13,30,956.0,86.0,2.4,14.3,710.0,776.9,610.76
2018,2,25,13,45,950.0,84.5,2.5,14.3,687.5,727.73,575.67
2018,2,25,14,0,944.0,83.0,2.6,14.3,665.0,676.29,536.66
2018,2,25,14,15,934.0,81.5,2.7,14.1,634.5,620.55,493.46
2018,2,25,14,30,924.0,80.0,2.8,13.9,604.0,563.42,447.6
2018,2,25,14,45,910.5,78.0,2.85,13.7,567.5,503.08,397.4
2018,2,25,15,0,897.0,76.0,2.9,13.5,531.0,442.28,345.04
2018,2,25,15,15,877.0,73.5,2.9,13.5,488.0,377.16,287.37
2018,2,25,15,30,857.0,71.0,2.9,13.5,445.0,313.8,229.9
2018,2,25,15,45,828.0,67.5,2.95,12.65,397.5,248.78,171.76
2018,2,25,16,0,799.0,64.0,3.0,11.8,350.0,186.49,117.44
2018,2,25,16,15,754.5,60.5,2.65,10.8,299.5,125.68,70.48
2018,2,25,16,30,710.0,57.0,2.3,9.8,249.0,70.19,39.88
2018,2,25,16,45,640.0,52.0,2.0,8.8,198.5,39.9,30.71
2018,2,25,17,0,570.0,47.0,1.7,7.8,148.0,37.13,28.02
2018,2,25,17,15,404.5,37.5,1.7,7.25,97.5,30.16,21.18
2018,2,25,17,30,239.0,28.0,1.7,6.7,47.0,23.15,12.4
2018,2,25,17,45,121.0,14.5,1.65,6.15,24.0,13.19,0.0
2018,2,25,18,0,3.0,1.0,1.6,5.6,1.0,0.0,0.0
2018,2,25,18,15,1.5,0.5,1.6,5.45,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.8,7.1,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,2.8,7.2,3.0,2.63,0.0
2018,2,26,7,15,0.0,4.5,2.9,7.25,4.5,3.94,0.0
2018,2,26,7,30,0.0,6.0,3.0,7.3,6.0,5.26,0.0
2018,2,26,7,45,0.0,9.0,3.1,7.35,9.0,7.9,1.25
2018,2,26,8,0,0.0,12.0,3.2,7.4,12.0,10.54,3.63
2018,2,26,8,15,0.0,13.5,3.3,7.5,13.5,11.86,4.82
2018,2,26,8,30,0.0,15.0,3.4,7.6,15.0,13.19,5.98
2018,2,26,8,45,0.0,18.0,3.45,7.7,18.0,15.84,8.28
2018,2,26,9,0,0.0,21.0,3.5,7.8,21.0,18.49,10.57
2018,2,26,9,15,9.0,62.5,3.6,7.95,67.0,63.18,49.8
2018,2,26,9,30,18.0,104.0,3.7,8.1,113.0,117.8,96.85
2018,2,26,9,45,17.0,144.0,3.75,8.25,153.0,149.49,123.24
2018,2,26,10,0,16.0,184.0,3.8,8.4,193.0,189.57,156.33
2018,2,26,10,15,59.0,215.0,3.8,8.6,250.5,278.18,230.86
2018,2,26,10,30,102.0,246.0,3.8,8.8,308.0,353.25,292.58
2018,2,26,10,45,209.0,264.5,3.85,9.0,397.5,492.42,405.99
2018,2,26,11,0,316.0,283.0,3.9,9.2,487.0,630.54,514.26
2018,2,26,11,15,308.5,292.5,3.9,9.3,496.0,628.42,510.64
2018,2,26,11,30,301.0,302.0,3.9,9.4,505.0,624.83,506.78
2018,2,26,11,45,303.5,303.0,3.9,9.5,510.0,619.58,502.2
2018,2,26,12,0,306.0,304.0,3.9,9.6,515.0,612.91,496.61
2018,2,26,12,15,228.5,313.5,3.85,9.65,471.5,528.63,429.26
2018,2,26,12,30,151.0,323.0,3.8,9.7,428.0,462.68,375.52
2018,2,26,12,45,323.0,276.0,3.8,9.75,497.0,559.49,455.94
2018,2,26,13,0,495.0,229.0,3.8,9.8,566.0,644.29,524.15
2018,2,26,13,15,702.0,165.0,3.75,9.75,632.5,717.59,582.84
2018,2,26,13,30,909.0,101.0,3.7,9.7,699.0,760.21,616.6
2018,2,26,13,45,914.5,96.0,3.65,9.6,680.5,716.95,582.77
2018,2,26,14,0,920.0,91.0,3.6,9.5,662.0,670.57,545.78
2018,2,26,14,15,909.0,89.5,3.55,9.4,631.5,615.23,500.72
2018,2,26,14,30,898.0,88.0,3.5,9.3,601.0,558.68,453.43
2018,2,26,14,45,882.0,86.0,3.4,9.2,564.0,498.44,401.69
2018,2,26,15,0,866.0,84.0,3.3,9.1,527.0,437.32,347.74
2018,2,26,15,15,769.0,94.5,3.3,9.1,464.0,359.98,280.74
2018,2,26,15,30,672.0,105.0,3.3,9.1,401.0,289.81,219.67
2018,2,26,15,45,613.5,103.5,3.0,8.7,352.0,230.22,167.12
2018,2,26,16,0,555.0,102.0,2.7,8.3,303.0,177.3,122.07
2018,2,26,16,15,325.0,102.5,2.4,7.75,216.0,113.54,79.18
2018,2,26,16,30,95.0,103.0,2.1,7.2,129.0,84.71,66.39
2018,2,26,16,45,48.0,81.0,1.75,6.6,94.0,66.03,54.8
2018,2,26,17,0,1.0,59.0,1.4,6.0,59.0,50.04,39.97
2018,2,26,17,15,0.5,40.5,1.45,5.75,40.5,34.83,25.56
2018,2,26,17,30,0.0,22.0,1.5,5.5,22.0,19.4,9.97
2018,2,26,17,45,7.0,12.5,1.5,5.25,12.5,11.37,0.0
2018,2,26,18,0,14.0,3.0,1.5,5.0,3.0,0.0,0.0
2018,2,26,18,15,7.0,1.5,1.45,4.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.0,3.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.65,2.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.55,1.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.45,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.15,0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,0.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.35,0.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,27,6,45,145.0,11.0,2.85,1.65,18.5,79.02,0.0
2018,2,27,7,0,290.0,22.0,3.1,2.2,37.0,197.96,0.0
2018,2,27,7,15,434.0,30.0,3.35,2.75,80.5,322.33,261.22
2018,2,27,7,30,578.0,38.0,3.6,3.3,124.0,435.8,371.46
2018,2,27,7,45,652.0,43.5,3.8,3.9,175.0,520.24,448.22
2018,2,27,8,0,726.0,49.0,4.0,4.5,226.0,608.74,523.01
2018,2,27,8,15,771.0,53.0,4.0,5.05,277.5,677.03,577.53
2018,2,27,8,30,816.0,57.0,4.0,5.6,329.0,746.05,630.18
2018,2,27,8,45,847.5,60.0,4.0,6.2,379.0,802.76,671.2
2018,2,27,9,0,879.0,63.0,4.0,6.8,429.0,849.86,703.66
2018,2,27,9,15,901.0,65.5,3.9,7.3,475.0,894.36,733.09
2018,2,27,9,30,923.0,68.0,3.8,7.8,521.0,936.46,760.02
2018,2,27,9,45,938.5,71.0,3.7,8.25,562.0,970.41,780.62
2018,2,27,10,0,954.0,74.0,3.6,8.7,603.0,1001.01,798.54
2018,2,27,10,15,964.0,76.0,3.55,9.05,636.5,1021.48,809.78
2018,2,27,10,30,974.0,78.0,3.5,9.4,670.0,1038.06,818.37
2018,2,27,10,45,980.5,79.5,3.5,9.75,696.0,1046.61,821.86
2018,2,27,11,0,987.0,81.0,3.5,10.1,722.0,1050.99,822.68
2018,2,27,11,15,992.0,81.5,3.5,10.35,740.5,1048.49,819.24
2018,2,27,11,30,997.0,82.0,3.5,10.6,759.0,1041.76,813.11
2018,2,27,11,45,999.0,83.0,3.5,10.85,769.0,1028.58,802.73
2018,2,27,12,0,1001.0,84.0,3.5,11.1,779.0,1011.25,789.67
2018,2,27,12,15,1000.0,85.0,3.5,11.25,780.5,987.15,772.34
2018,2,27,12,30,999.0,86.0,3.5,11.4,782.0,959.19,752.42
2018,2,27,12,45,996.0,86.5,3.45,11.55,775.0,925.28,728.01
2018,2,27,13,0,993.0,87.0,3.4,11.7,768.0,887.91,701.17
2018,2,27,13,15,988.0,86.5,3.35,11.75,752.5,844.68,670.31
2018,2,27,13,30,983.0,86.0,3.3,11.8,737.0,798.55,637.2
2018,2,27,13,45,974.0,85.5,3.25,11.85,712.5,747.06,598.89
2018,2,27,14,0,965.0,85.0,3.2,11.9,688.0,693.47,556.71
2018,2,27,14,15,953.0,83.5,3.05,11.8,656.0,635.34,509.92
2018,2,27,14,30,941.0,82.0,2.9,11.7,624.0,575.99,460.91
2018,2,27,14,45,926.0,79.5,2.8,11.65,585.5,513.34,407.98
2018,2,27,15,0,911.0,77.0,2.7,11.6,547.0,450.4,353.19
2018,2,27,15,15,891.0,74.5,2.7,11.6,503.5,385.71,295.62
2018,2,27,15,30,871.0,72.0,2.7,11.6,460.0,319.83,235.82
2018,2,27,15,45,843.5,69.0,2.3,11.1,412.0,254.57,176.57
2018,2,27,16,0,816.0,66.0,1.9,10.6,364.0,191.83,121.32
2018,2,27,16,15,775.0,62.0,1.7,9.6,313.0,129.67,73.07
2018,2,27,16,30,734.0,58.0,1.5,8.6,262.0,72.4,41.06
2018,2,27,16,45,667.0,52.5,1.3,7.55,210.0,43.9,34.56
2018,2,27,17,0,600.0,47.0,1.1,6.5,158.0,36.95,28.09
2018,2,27,17,15,487.0,39.0,1.15,6.0,111.0,31.43,22.58
2018,2,27,17,30,374.0,31.0,1.2,5.5,64.0,25.91,15.66
2018,2,27,17,45,212.5,19.0,1.25,5.0,35.0,17.28,0.0
2018,2,27,18,0,51.0,7.0,1.3,4.5,6.0,0.0,0.0
2018,2,27,18,15,25.5,3.5,1.3,4.35,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,28,6,45,68.5,9.5,1.75,3.45,13.5,41.36,0.0
2018,2,28,7,0,137.0,19.0,1.9,4.3,27.0,115.63,23.82
2018,2,28,7,15,85.5,28.5,2.1,4.95,35.0,99.3,78.02
2018,2,28,7,30,34.0,38.0,2.3,5.6,43.0,59.7,46.84
2018,2,28,7,45,30.5,58.5,2.45,6.25,64.5,82.49,67.34
2018,2,28,8,0,27.0,79.0,2.6,6.9,86.0,104.21,86.42
2018,2,28,8,15,31.0,100.5,2.65,7.4,110.0,132.14,110.67
2018,2,28,8,30,35.0,122.0,2.7,7.9,134.0,159.91,134.26
2018,2,28,8,45,28.0,129.0,2.75,8.4,139.5,159.55,133.16
2018,2,28,9,0,21.0,136.0,2.8,8.9,145.0,147.99,122.52
2018,2,28,9,15,66.0,176.5,2.85,9.35,208.5,246.68,206.27
2018,2,28,9,30,111.0,217.0,2.9,9.8,272.0,353.21,293.38
2018,2,28,9,45,87.5,217.0,2.9,10.2,262.5,311.59,257.55
2018,2,28,10,0,64.0,217.0,2.9,10.6,253.0,286.97,235.91
2018,2,28,10,15,63.5,235.5,2.9,10.85,273.0,306.0,250.49
2018,2,28,10,30,63.0,254.0,2.9,11.1,293.0,324.6,264.48
2018,2,28,10,45,69.5,275.0,2.95,11.35,319.5,352.44,286.02
2018,2,28,11,0,76.0,296.0,3.0,11.6,346.0,379.75,306.92
2018,2,28,11,15,133.0,310.5,3.0,11.65,400.5,464.39,374.18
2018,2,28,11,30,190.0,325.0,3.0,11.7,455.0,529.38,424.88
2018,2,28,11,45,155.0,326.0,3.0,11.75,433.0,491.23,393.77
2018,2,28,12,0,120.0,327.0,3.0,11.8,411.0,453.66,363.57
2018,2,28,12,15,133.0,331.5,3.05,11.7,424.5,463.38,371.67
2018,2,28,12,30,146.0,336.0,3.1,11.6,438.0,471.77,378.51
2018,2,28,12,45,118.0,325.0,3.1,11.5,407.0,428.43,344.24
2018,2,28,13,0,90.0,314.0,3.1,11.4,376.0,375.35,302.37
2018,2,28,13,15,75.5,300.0,3.05,11.3,351.5,344.1,277.67
2018,2,28,13,30,61.0,286.0,3.0,11.2,327.0,314.18,253.81
2018,2,28,13,45,54.5,275.5,3.0,11.1,311.0,294.47,238.24
2018,2,28,14,0,48.0,265.0,3.0,11.0,295.0,275.43,223.1
2018,2,28,14,15,55.5,253.5,2.95,10.75,287.0,264.17,214.49
2018,2,28,14,30,63.0,242.0,2.9,10.5,279.0,252.19,205.12
2018,2,28,14,45,53.5,218.0,2.8,10.3,248.0,220.36,179.27
2018,2,28,15,0,44.0,194.0,2.7,10.1,217.0,190.12,154.58
2018,2,28,15,15,64.0,190.5,2.7,10.1,221.0,189.23,153.53
2018,2,28,15,30,84.0,187.0,2.7,10.1,225.0,185.44,149.58
2018,2,28,15,45,51.0,157.0,2.45,9.8,179.5,145.62,117.16
2018,2,28,16,0,18.0,127.0,2.2,9.5,134.0,111.88,90.15
2018,2,28,16,15,52.0,113.5,2.0,9.2,129.0,99.99,78.86
2018,2,28,16,30,86.0,100.0,1.8,8.9,124.0,82.61,64.32
2018,2,28,16,45,88.0,84.0,1.55,8.6,104.5,66.31,54.69
2018,2,28,17,0,90.0,68.0,1.3,8.3,85.0,54.28,43.5
2018,2,28,17,15,59.5,49.0,1.3,8.1,59.0,39.79,29.85
2018,2,28,17,30,29.0,30.0,1.3,7.9,33.0,25.58,15.56
2018,2,28,17,45,17.0,16.5,1.3,7.75,18.0,15.01,0.0
2018,2,28,18,0,5.0,3.0,1.3,7.6,3.0,2.73,0.0
2018,2,28,18,15,2.5,1.5,1.35,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.75,9.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.9,9.35,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,5.0,9.4,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,5.05,9.55,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,5.1,9.7,8.0,7.02,0.36
2018,3,1,7,45,0.0,11.5,5.1,9.8,11.5,10.1,3.11
2018,3,1,8,0,0.0,15.0,5.1,9.9,15.0,13.18,5.85
2018,3,1,8,15,0.0,19.0,5.1,10.05,19.0,16.71,8.94
2018,3,1,8,30,0.0,23.0,5.1,10.2,23.0,20.24,12.0
2018,3,1,8,45,0.0,32.5,5.1,10.3,32.5,28.64,19.25
2018,3,1,9,0,0.0,42.0,5.1,10.4,42.0,37.05,26.45
2018,3,1,9,15,0.0,51.0,5.0,10.55,51.0,45.04,33.21
2018,3,1,9,30,0.0,60.0,4.9,10.7,60.0,53.03,39.93
2018,3,1,9,45,0.0,85.0,4.85,10.85,85.0,75.27,58.71
2018,3,1,10,0,0.0,110.0,4.8,11.0,110.0,98.81,78.39
2018,3,1,10,15,0.0,115.0,4.75,11.1,115.0,103.38,82.01
2018,3,1,10,30,0.0,120.0,4.7,11.2,120.0,107.97,85.65
2018,3,1,10,45,0.0,106.5,4.7,11.35,106.5,95.05,74.65
2018,3,1,11,0,0.0,93.0,4.7,11.5,93.0,82.49,64.0
2018,3,1,11,15,0.0,83.0,4.6,11.5,83.0,73.6,56.48
2018,3,1,11,30,0.0,73.0,4.5,11.5,73.0,64.71,48.98
2018,3,1,11,45,0.0,76.5,4.45,11.5,76.5,67.83,51.57
2018,3,1,12,0,0.0,80.0,4.4,11.5,80.0,70.95,54.16
2018,3,1,12,15,3.0,111.0,4.4,11.55,113.0,101.64,79.87
2018,3,1,12,30,6.0,142.0,4.4,11.6,146.0,132.69,105.69
2018,3,1,12,45,10.0,179.0,4.4,11.6,186.0,170.17,136.67
2018,3,1,13,0,14.0,216.0,4.4,11.6,226.0,207.48,167.28
2018,3,1,13,15,9.0,176.0,4.4,11.6,182.5,165.23,132.59
2018,3,1,13,30,4.0,136.0,4.4,11.6,139.0,124.28,98.78
2018,3,1,13,45,2.0,123.0,4.45,11.6,124.5,110.84,87.7
2018,3,1,14,0,0.0,110.0,4.5,11.6,110.0,97.7,76.82
2018,3,1,14,15,0.0,100.0,4.45,11.4,100.0,88.69,69.47
2018,3,1,14,30,0.0,90.0,4.4,11.2,90.0,79.76,62.14
2018,3,1,14,45,0.0,87.5,4.3,11.0,87.5,77.51,60.44
2018,3,1,15,0,0.0,85.0,4.2,10.8,85.0,75.27,58.74
2018,3,1,15,15,0.5,89.5,4.2,10.8,89.5,79.36,62.38
2018,3,1,15,30,1.0,94.0,4.2,10.8,94.0,83.23,65.85
2018,3,1,15,45,18.0,97.5,4.15,10.5,104.0,89.56,70.86
2018,3,1,16,0,35.0,101.0,4.1,10.2,114.0,93.0,73.19
2018,3,1,16,15,131.5,100.5,4.0,9.9,139.5,96.8,72.59
2018,3,1,16,30,228.0,100.0,3.9,9.6,165.0,85.2,63.18
2018,3,1,16,45,223.5,84.5,3.8,9.35,138.0,64.68,53.08
2018,3,1,17,0,219.0,69.0,3.7,9.1,111.0,53.62,42.79
2018,3,1,17,15,157.0,52.0,3.75,8.85,77.5,40.95,30.81
2018,3,1,17,30,95.0,35.0,3.8,8.6,44.0,27.96,17.74
2018,3,1,17,45,49.0,19.5,3.85,8.35,24.0,15.83,0.0
2018,3,1,18,0,3.0,4.0,3.9,8.1,4.0,3.64,0.0
2018,3,1,18,15,1.5,2.0,4.05,8.0,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.55,7.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,6,15,1.0,0.5,1.15,3.65,0.5,0.0,0.0
2018,3,2,6,30,2.0,1.0,1.2,4.2,1.0,0.0,0.0
2018,3,2,6,45,5.0,7.0,1.3,4.8,7.5,8.77,0.0
2018,3,2,7,0,8.0,13.0,1.4,5.4,14.0,15.92,3.12
2018,3,2,7,15,17.0,25.5,1.65,5.85,28.0,34.3,23.64
2018,3,2,7,30,26.0,38.0,1.9,6.3,42.0,53.94,41.82
2018,3,2,7,45,64.5,60.0,2.15,6.75,75.5,117.45,98.53
2018,3,2,8,0,103.0,82.0,2.4,7.2,109.0,174.29,148.93
2018,3,2,8,15,206.5,105.0,2.65,7.5,172.5,299.07,257.32
2018,3,2,8,30,310.0,128.0,2.9,7.8,236.0,417.02,356.63
2018,3,2,8,45,272.0,143.5,3.1,8.1,248.0,412.42,350.71
2018,3,2,9,0,234.0,159.0,3.3,8.4,260.0,404.34,342.17
2018,3,2,9,15,339.5,133.5,3.45,8.6,296.5,489.15,413.1
2018,3,2,9,30,445.0,108.0,3.6,8.8,333.0,569.84,478.34
2018,3,2,9,45,653.0,102.5,3.8,9.0,460.5,763.72,627.67
2018,3,2,10,0,861.0,97.0,4.0,9.2,588.0,957.24,769.12
2018,3,2,10,15,874.5,99.0,4.05,9.3,621.0,979.9,782.37
2018,3,2,10,30,888.0,101.0,4.1,9.4,654.0,998.97,794.5
2018,3,2,10,45,675.5,172.5,4.2,9.5,603.0,882.57,709.15
2018,3,2,11,0,463.0,244.0,4.3,9.6,552.0,746.04,604.06
2018,3,2,11,15,300.5,288.0,4.35,9.65,490.0,616.03,500.84
2018,3,2,11,30,138.0,332.0,4.4,9.7,428.0,487.64,395.93
2018,3,2,11,45,160.5,338.0,4.4,9.75,451.0,509.19,413.56
2018,3,2,12,0,183.0,344.0,4.4,9.8,474.0,529.15,429.28
2018,3,2,12,15,113.5,282.5,4.45,9.8,363.0,392.8,320.46
2018,3,2,12,30,44.0,221.0,4.5,9.8,252.0,250.08,203.91
2018,3,2,12,45,24.0,188.0,4.55,9.8,205.0,197.93,160.84
2018,3,2,13,0,4.0,155.0,4.6,9.8,158.0,142.38,114.31
2018,3,2,13,15,2.0,122.5,4.6,9.7,124.0,110.75,88.04
2018,3,2,13,30,0.0,90.0,4.6,9.6,90.0,79.83,62.14
2018,3,2,13,45,0.0,79.0,4.65,9.55,79.0,70.02,53.96
2018,3,2,14,0,0.0,68.0,4.7,9.5,68.0,60.22,45.75
2018,3,2,14,15,12.5,117.0,4.6,9.3,124.5,111.07,89.15
2018,3,2,14,30,25.0,166.0,4.5,9.1,181.0,163.1,133.07
2018,3,2,14,45,33.5,177.5,4.45,8.95,196.0,174.77,142.93
2018,3,2,15,0,42.0,189.0,4.4,8.8,211.0,184.79,151.34
2018,3,2,15,15,29.0,159.0,4.4,8.8,173.5,150.09,122.37
2018,3,2,15,30,16.0,129.0,4.4,8.8,136.0,117.54,95.19
2018,3,2,15,45,66.0,126.5,4.05,8.4,152.0,124.53,99.5
2018,3,2,16,0,116.0,124.0,3.7,8.0,168.0,123.71,96.49
2018,3,2,16,15,201.5,114.5,3.55,7.8,178.0,112.25,83.41
2018,3,2,16,30,287.0,105.0,3.4,7.6,188.0,91.01,67.28
2018,3,2,16,45,228.5,88.5,3.25,7.4,146.5,67.46,56.03
2018,3,2,17,0,170.0,72.0,3.1,7.2,105.0,55.57,44.92
2018,3,2,17,15,119.5,53.5,3.1,7.05,73.5,41.96,32.01
2018,3,2,17,30,69.0,35.0,3.1,6.9,42.0,28.8,18.85
2018,3,2,17,45,37.0,20.5,3.05,6.75,24.0,17.04,0.0
2018,3,2,18,0,5.0,6.0,3.0,6.6,6.0,5.46,0.0
2018,3,2,18,15,2.5,3.0,3.0,6.55,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.0,4.15,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.0,4.6,2.0,0.0,0.0
2018,3,3,6,45,101.5,16.0,1.0,5.05,23.0,63.59,0.0
2018,3,3,7,0,196.0,30.0,1.0,5.5,44.0,169.75,101.47
2018,3,3,7,15,322.0,41.5,1.2,5.85,86.0,271.26,222.66
2018,3,3,7,30,448.0,53.0,1.4,6.2,128.0,382.14,321.66
2018,3,3,7,45,527.5,60.5,1.6,6.55,178.0,467.56,396.0
2018,3,3,8,0,607.0,68.0,1.8,6.9,228.0,557.92,471.07
2018,3,3,8,15,419.0,66.0,1.95,7.05,187.0,435.11,371.88
2018,3,3,8,30,231.0,64.0,2.1,7.2,146.0,284.61,245.39
2018,3,3,8,45,308.0,100.0,2.2,7.4,225.0,404.56,345.89
2018,3,3,9,0,385.0,136.0,2.3,7.6,304.0,525.13,442.04
2018,3,3,9,15,597.0,117.0,2.4,7.7,407.5,708.89,585.32
2018,3,3,9,30,809.0,98.0,2.5,7.8,511.0,886.63,714.71
2018,3,3,9,45,746.0,114.5,2.6,7.95,517.0,867.26,697.49
2018,3,3,10,0,683.0,131.0,2.7,8.1,523.0,836.71,674.15
2018,3,3,10,15,518.5,165.5,2.75,8.15,472.5,715.12,582.82
2018,3,3,10,30,354.0,200.0,2.8,8.2,422.0,597.59,489.32
2018,3,3,10,45,555.0,177.0,2.9,8.3,541.0,771.97,625.92
2018,3,3,11,0,756.0,154.0,3.0,8.4,660.0,936.41,744.05
2018,3,3,11,15,522.0,207.5,3.05,8.4,561.0,756.07,609.14
2018,3,3,11,30,288.0,261.0,3.1,8.4,462.0,566.76,460.9
2018,3,3,11,45,151.5,202.0,3.15,8.4,308.0,351.62,290.03
2018,3,3,12,0,15.0,143.0,3.2,8.4,154.0,149.44,120.78
2018,3,3,12,15,140.0,212.0,3.25,8.35,312.5,341.66,282.78
2018,3,3,12,30,265.0,281.0,3.3,8.3,471.0,529.19,432.61
2018,3,3,12,45,196.5,260.0,3.35,8.25,400.0,437.86,358.65
2018,3,3,13,0,128.0,239.0,3.4,8.2,329.0,340.03,279.53
2018,3,3,13,15,64.0,150.0,3.4,8.1,195.0,195.66,160.88
2018,3,3,13,30,0.0,61.0,3.4,8.0,61.0,54.03,40.54
2018,3,3,13,45,1.0,101.0,3.4,7.85,101.5,90.34,71.58
2018,3,3,14,0,2.0,141.0,3.4,7.7,142.0,126.83,102.51
2018,3,3,14,15,45.0,146.0,3.4,7.55,172.5,158.61,130.08
2018,3,3,14,30,88.0,151.0,3.4,7.4,203.0,186.36,153.65
2018,3,3,14,45,201.5,185.0,3.35,7.25,295.0,266.36,219.68
2018,3,3,15,0,315.0,219.0,3.3,7.1,387.0,327.69,267.45
2018,3,3,15,15,315.5,196.5,3.3,7.1,353.5,285.43,230.32
2018,3,3,15,30,316.0,174.0,3.3,7.1,320.0,243.24,192.89
2018,3,3,15,45,258.0,152.0,3.05,6.7,263.0,188.22,146.64
2018,3,3,16,0,200.0,130.0,2.8,6.3,206.0,140.82,107.81
2018,3,3,16,15,287.0,113.0,2.55,6.05,206.0,119.87,86.72
2018,3,3,16,30,374.0,96.0,2.3,5.8,206.0,85.08,60.44
2018,3,3,16,45,343.5,81.0,2.05,5.6,167.0,59.86,49.49
2018,3,3,17,0,313.0,66.0,1.8,5.4,128.0,49.71,39.96
2018,3,3,17,15,255.5,51.0,1.65,5.15,92.0,39.07,29.75
2018,3,3,17,30,198.0,36.0,1.5,4.9,56.0,28.04,18.62
2018,3,3,17,45,118.0,22.0,1.35,4.65,32.0,17.39,0.0
2018,3,3,18,0,38.0,8.0,1.2,4.4,8.0,7.28,0.0
2018,3,3,18,15,19.0,4.0,1.2,4.25,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,4,6,15,11.5,2.0,0.6,3.2,1.5,0.0,0.0
2018,3,4,6,30,23.0,4.0,0.6,3.5,3.0,0.0,0.0
2018,3,4,6,45,180.0,16.0,0.55,3.85,28.0,101.87,0.0
2018,3,4,7,0,337.0,28.0,0.5,4.2,53.0,242.47,161.11
2018,3,4,7,15,461.5,36.0,0.55,4.7,99.0,349.44,286.08
2018,3,4,7,30,586.0,44.0,0.6,5.2,145.0,461.33,383.45
2018,3,4,7,45,658.5,48.5,0.6,5.7,197.0,537.98,447.32
2018,3,4,8,0,731.0,53.0,0.6,6.2,249.0,625.38,514.26
2018,3,4,8,15,774.5,56.5,0.7,6.5,301.0,692.6,564.29
2018,3,4,8,30,818.0,60.0,0.8,6.8,353.0,760.37,613.03
2018,3,4,8,45,848.0,62.5,0.85,7.15,402.5,815.52,650.25
2018,3,4,9,0,878.0,65.0,0.9,7.5,452.0,860.79,679.66
2018,3,4,9,15,895.5,67.5,1.0,7.8,496.5,901.39,706.38
2018,3,4,9,30,913.0,70.0,1.1,8.1,541.0,939.34,731.03
2018,3,4,9,45,890.5,82.0,1.15,8.45,569.0,948.96,735.17
