Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.1,7.0,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.0,16.0,1.05,8.2,25.0,56.14,0.0
2018,4,14,6,0,230.0,30.0,1.0,8.8,48.0,148.22,95.89
2018,4,14,6,15,345.0,41.0,1.15,9.5,91.0,230.11,183.61
2018,4,14,6,30,460.0,52.0,1.3,10.2,134.0,322.91,265.42
2018,4,14,6,45,533.0,60.0,1.4,10.9,185.0,400.22,332.09
2018,4,14,7,0,606.0,68.0,1.5,11.6,236.0,483.82,401.07
2018,4,14,7,15,654.5,73.5,1.45,12.25,289.5,553.67,455.61
2018,4,14,7,30,703.0,79.0,1.4,12.9,343.0,626.23,509.17
2018,4,14,7,45,736.5,83.5,1.3,13.5,396.0,688.27,550.95
2018,4,14,8,0,770.0,88.0,1.2,14.1,449.0,747.01,588.62
2018,4,14,8,15,795.0,91.5,1.1,14.8,499.5,801.16,621.3
2018,4,14,8,30,820.0,95.0,1.0,15.5,550.0,854.13,651.9
2018,4,14,8,45,839.0,98.0,0.9,16.15,597.5,899.51,676.36
2018,4,14,9,0,858.0,101.0,0.8,16.8,645.0,942.64,698.56
2018,4,14,9,15,874.0,102.0,0.75,17.4,687.5,968.13,709.95
2018,4,14,9,30,890.0,103.0,0.7,18.0,730.0,1000.27,725.61
2018,4,14,9,45,903.5,102.5,0.7,18.6,766.5,1025.08,737.49
2018,4,14,10,0,917.0,102.0,0.7,19.2,803.0,1046.49,747.33
2018,4,14,10,15,925.5,103.0,0.7,19.55,833.0,1060.91,753.67
2018,4,14,10,30,934.0,104.0,0.7,19.9,863.0,1071.48,757.86
2018,4,14,10,45,940.0,104.5,0.75,20.2,885.5,1074.99,759.32
2018,4,14,11,0,946.0,105.0,0.8,20.5,908.0,1074.47,758.58
2018,4,14,11,15,949.0,106.0,0.85,20.65,922.5,1067.41,754.5
2018,4,14,11,30,952.0,107.0,0.9,20.8,937.0,1056.33,748.15
2018,4,14,11,45,953.5,107.5,0.95,21.0,943.5,1039.3,738.12
2018,4,14,12,0,955.0,108.0,1.0,21.2,950.0,1018.39,725.81
2018,4,14,12,15,954.0,108.0,1.15,21.3,948.0,990.92,711.54
2018,4,14,12,30,953.0,108.0,1.3,21.4,946.0,959.92,694.68
2018,4,14,12,45,950.0,108.0,1.4,21.45,935.5,923.82,673.52
2018,4,14,13,0,947.0,108.0,1.5,21.5,925.0,884.63,650.0
2018,4,14,13,15,942.5,107.0,1.6,21.5,906.5,840.42,622.83
2018,4,14,13,30,938.0,106.0,1.7,21.5,888.0,793.62,593.4
2018,4,14,13,45,932.0,105.0,1.8,21.45,862.5,743.41,560.13
2018,4,14,14,0,926.0,104.0,1.9,21.4,837.0,691.18,523.1
2018,4,14,14,15,917.5,102.5,2.0,21.2,804.5,635.25,482.33
2018,4,14,14,30,909.0,101.0,2.1,21.0,772.0,578.05,439.01
2018,4,14,14,45,897.5,99.5,2.15,20.85,733.0,518.39,391.86
2018,4,14,15,0,886.0,98.0,2.2,20.7,694.0,458.3,342.62
2018,4,14,15,15,871.0,95.0,2.2,20.7,649.5,395.54,289.47
2018,4,14,15,30,856.0,92.0,2.2,20.7,605.0,329.08,232.24
2018,4,14,15,45,835.0,89.5,2.35,20.0,556.0,266.13,178.11
2018,4,14,16,0,814.0,87.0,2.5,19.3,507.0,205.11,126.79
2018,4,14,16,15,784.5,83.0,2.5,18.65,454.0,144.19,80.94
2018,4,14,16,30,755.0,79.0,2.5,18.0,401.0,86.85,49.78
2018,4,14,16,45,714.5,75.5,2.5,17.35,348.0,53.02,41.17
2018,4,14,17,0,674.0,72.0,2.5,16.7,295.0,52.05,40.55
2018,4,14,17,15,603.5,65.5,2.35,15.8,239.0,48.57,37.64
2018,4,14,17,30,533.0,59.0,2.2,14.9,183.0,45.01,34.5
2018,4,14,17,45,397.5,52.5,2.0,14.0,131.5,41.24,30.94
2018,4,14,18,0,262.0,46.0,1.8,13.1,80.0,35.56,25.35
2018,4,14,18,15,145.0,29.0,1.75,12.7,46.5,22.69,11.7
2018,4,14,18,30,28.0,12.0,1.7,12.3,13.0,10.91,0.0
2018,4,14,18,45,14.0,6.0,1.65,11.85,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.55,8.5,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,8.7,2.0,0.0,0.0
2018,4,15,5,45,26.0,15.0,1.85,8.95,17.0,22.62,0.0
2018,4,15,6,0,47.0,28.0,2.0,9.2,32.0,56.36,35.64
2018,4,15,6,15,145.0,46.5,2.25,9.65,70.5,134.29,106.96
2018,4,15,6,30,243.0,65.0,2.5,10.1,109.0,224.28,185.95
2018,4,15,6,45,423.0,68.0,2.7,10.55,175.0,342.64,288.4
2018,4,15,7,0,603.0,71.0,2.9,11.0,241.0,486.05,408.37
2018,4,15,7,15,638.5,78.5,2.95,11.5,291.5,549.47,459.39
2018,4,15,7,30,674.0,86.0,3.0,12.0,342.0,614.42,509.92
2018,4,15,7,45,529.5,125.5,3.05,12.55,344.5,572.94,473.53
2018,4,15,8,0,385.0,165.0,3.1,13.1,347.0,523.73,430.59
2018,4,15,8,15,360.5,193.5,3.2,13.5,378.5,533.44,436.32
2018,4,15,8,30,336.0,222.0,3.3,13.9,410.0,555.88,450.97
2018,4,15,8,45,588.5,166.5,3.4,14.3,529.0,755.82,605.38
2018,4,15,9,0,841.0,111.0,3.5,14.7,648.0,938.77,733.89
2018,4,15,9,15,862.5,110.5,3.6,15.0,692.0,977.18,757.28
2018,4,15,9,30,884.0,110.0,3.7,15.3,736.0,1002.51,772.68
2018,4,15,9,45,838.5,135.0,3.8,15.6,752.5,1008.2,774.69
2018,4,15,10,0,793.0,160.0,3.9,15.9,769.0,997.23,765.53
2018,4,15,10,15,838.0,146.5,4.0,16.0,811.0,1031.83,788.63
2018,4,15,10,30,883.0,133.0,4.1,16.1,853.0,1050.96,800.77
2018,4,15,10,45,906.0,125.5,4.2,16.25,881.0,1062.91,808.1
2018,4,15,11,0,929.0,118.0,4.3,16.4,909.0,1070.95,812.96
2018,4,15,11,15,932.5,118.5,4.4,16.4,923.5,1063.79,808.3
2018,4,15,11,30,936.0,119.0,4.5,16.4,938.0,1052.67,801.38
2018,4,15,11,45,937.5,118.5,4.55,16.45,943.5,1034.69,789.21
2018,4,15,12,0,939.0,118.0,4.6,16.5,949.0,1012.93,774.55
2018,4,15,12,15,938.0,118.0,4.7,16.4,946.5,985.7,757.0
2018,4,15,12,30,937.0,118.0,4.8,16.3,944.0,955.01,736.94
2018,4,15,12,45,934.5,116.5,4.9,16.25,933.0,918.28,712.31
2018,4,15,13,0,932.0,115.0,5.0,16.2,922.0,878.52,685.31
2018,4,15,13,15,925.5,115.0,5.05,16.0,902.5,834.2,654.79
2018,4,15,13,30,919.0,115.0,5.1,15.8,883.0,787.5,622.19
2018,4,15,13,45,910.0,114.5,5.2,15.65,856.0,736.47,584.65
2018,4,15,14,0,901.0,114.0,5.3,15.5,829.0,683.76,543.98
2018,4,15,14,15,849.0,129.5,5.3,15.2,782.0,619.16,492.62
2018,4,15,14,30,797.0,145.0,5.3,14.9,735.0,556.31,441.57
2018,4,15,14,45,630.5,162.0,5.35,14.65,614.0,441.64,349.69
2018,4,15,15,0,464.0,179.0,5.4,14.4,493.0,345.08,271.54
2018,4,15,15,15,232.5,147.0,5.4,14.4,304.5,206.4,160.84
2018,4,15,15,30,1.0,115.0,5.4,14.4,116.0,101.54,79.31
2018,4,15,15,45,0.5,91.5,5.35,13.45,92.0,81.14,62.86
2018,4,15,16,0,0.0,68.0,5.3,12.5,68.0,60.14,45.59
2018,4,15,16,15,9.0,78.5,5.2,12.05,82.5,70.41,54.19
2018,4,15,16,30,18.0,89.0,5.1,11.6,97.0,76.55,59.69
2018,4,15,16,45,16.0,71.5,5.0,11.15,78.0,61.75,50.06
2018,4,15,17,0,14.0,54.0,4.9,10.7,59.0,47.56,37.49
2018,4,15,17,15,31.5,52.5,4.6,10.3,61.0,46.16,36.31
2018,4,15,17,30,49.0,51.0,4.3,9.9,63.0,42.69,33.12
2018,4,15,17,45,33.5,39.5,4.05,9.5,46.5,34.78,25.73
2018,4,15,18,0,18.0,28.0,3.8,9.1,30.0,24.91,16.42
2018,4,15,18,15,12.0,18.0,3.65,8.9,19.0,16.17,7.17
2018,4,15,18,30,6.0,8.0,3.5,8.7,8.0,7.28,0.0
2018,4,15,18,45,3.0,4.0,3.35,8.5,4.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.15,6.55,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.2,6.9,2.0,0.0,0.0
2018,4,16,5,45,2.5,8.0,1.3,7.2,8.0,8.14,0.0
2018,4,16,6,0,0.0,14.0,1.4,7.5,14.0,12.31,3.84
2018,4,16,6,15,41.0,26.0,1.55,7.7,33.5,48.26,35.67
2018,4,16,6,30,82.0,38.0,1.7,7.9,53.0,92.59,75.33
2018,4,16,6,45,91.0,58.0,1.85,8.1,80.0,116.91,97.48
2018,4,16,7,0,100.0,78.0,2.0,8.3,107.0,149.44,126.17
2018,4,16,7,15,80.0,65.5,2.2,8.45,91.5,124.45,104.66
2018,4,16,7,30,60.0,53.0,2.4,8.6,76.0,99.13,82.45
2018,4,16,7,45,79.0,101.5,2.55,8.7,136.5,169.91,143.16
2018,4,16,8,0,98.0,150.0,2.7,8.8,197.0,242.99,204.15
2018,4,16,8,15,80.0,174.0,2.9,8.95,215.0,243.03,202.73
2018,4,16,8,30,62.0,198.0,3.1,9.1,233.0,254.71,210.96
2018,4,16,8,45,32.5,175.0,3.25,9.2,193.5,202.49,166.3
2018,4,16,9,0,3.0,152.0,3.4,9.3,154.0,141.2,113.85
2018,4,16,9,15,1.5,119.5,3.5,9.35,120.5,108.54,86.33
2018,4,16,9,30,0.0,87.0,3.6,9.4,87.0,77.2,59.8
2018,4,16,9,45,16.5,156.0,3.75,9.45,168.5,166.39,134.74
2018,4,16,10,0,33.0,225.0,3.9,9.5,250.0,253.2,205.86
2018,4,16,10,15,34.5,275.0,3.9,9.5,302.0,305.97,247.62
2018,4,16,10,30,36.0,325.0,3.9,9.5,354.0,358.6,299.61
2018,4,16,10,45,41.0,322.5,3.95,9.5,356.5,358.79,288.68
2018,4,16,11,0,46.0,320.0,4.0,9.5,359.0,358.9,288.81
2018,4,16,11,15,81.0,375.5,4.0,9.5,446.0,448.46,359.69
2018,4,16,11,30,116.0,431.0,4.0,9.5,533.0,551.24,438.63
2018,4,16,11,45,126.5,433.5,4.0,9.5,545.5,557.13,442.75
2018,4,16,12,0,137.0,436.0,4.0,9.5,558.0,561.83,446.45
2018,4,16,12,15,142.0,429.0,4.0,9.45,555.0,550.82,438.25
2018,4,16,12,30,147.0,422.0,4.0,9.4,552.0,539.05,429.57
2018,4,16,12,45,119.0,381.0,4.0,9.35,485.5,466.0,373.14
2018,4,16,13,0,91.0,340.0,4.0,9.3,419.0,395.71,318.23
2018,4,16,13,15,200.5,358.5,4.0,9.3,528.0,489.86,394.57
2018,4,16,13,30,310.0,377.0,4.0,9.3,637.0,578.14,463.65
2018,4,16,13,45,305.0,352.0,4.0,9.3,601.5,531.92,427.59
2018,4,16,14,0,300.0,327.0,4.0,9.3,566.0,486.06,391.96
2018,4,16,14,15,397.5,299.0,4.0,9.2,602.5,499.91,403.32
2018,4,16,14,30,495.0,271.0,4.0,9.1,639.0,500.55,402.86
2018,4,16,14,45,360.0,287.5,4.0,9.0,548.0,416.25,334.59
2018,4,16,15,0,225.0,304.0,4.0,8.9,457.0,348.32,279.96
2018,4,16,15,15,392.5,242.0,4.0,8.9,487.5,337.11,266.85
2018,4,16,15,30,560.0,180.0,4.0,8.9,518.0,308.73,236.12
2018,4,16,15,45,578.5,162.5,3.95,8.7,487.0,260.98,192.02
2018,4,16,16,0,597.0,145.0,3.9,8.5,456.0,209.62,145.77
2018,4,16,16,15,499.5,146.5,3.8,8.35,389.0,157.48,107.8
2018,4,16,16,30,402.0,148.0,3.7,8.2,322.0,117.75,86.55
2018,4,16,16,45,470.0,117.5,3.6,8.05,295.0,82.09,69.03
2018,4,16,17,0,538.0,87.0,3.5,7.9,268.0,62.78,51.76
2018,4,16,17,15,501.0,76.0,3.2,7.6,221.5,56.36,46.03
2018,4,16,17,30,464.0,65.0,2.9,7.3,175.0,49.56,39.77
2018,4,16,17,45,379.5,54.5,2.6,7.0,129.5,42.67,33.21
2018,4,16,18,0,295.0,44.0,2.3,6.7,84.0,33.98,24.77
2018,4,16,18,15,191.5,30.5,2.1,6.5,52.0,23.88,13.81
2018,4,16,18,30,88.0,17.0,1.9,6.3,20.0,15.46,0.0
2018,4,16,18,45,44.0,8.5,1.75,6.05,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,0.85,3.9,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,0.8,4.3,5.0,4.55,0.0
2018,4,17,5,45,154.5,19.5,0.75,4.7,32.0,71.5,0.0
2018,4,17,6,0,278.0,34.0,0.7,5.1,59.0,174.05,128.42
2018,4,17,6,15,387.0,44.0,0.8,5.6,104.0,254.11,206.99
2018,4,17,6,30,496.0,54.0,0.9,6.1,149.0,345.51,287.76
2018,4,17,6,45,563.5,62.5,0.95,6.6,201.5,422.25,353.82
2018,4,17,7,0,631.0,71.0,1.0,7.1,254.0,504.69,421.59
2018,4,17,7,15,677.5,76.0,1.1,7.7,308.0,573.84,476.27
2018,4,17,7,30,724.0,81.0,1.2,8.3,362.0,645.39,530.06
2018,4,17,7,45,756.5,86.0,1.3,8.85,416.0,704.23,571.53
2018,4,17,8,0,789.0,91.0,1.4,9.4,470.0,767.33,615.09
2018,4,17,8,15,813.0,95.0,1.45,9.9,521.5,821.77,650.86
2018,4,17,8,30,837.0,99.0,1.5,10.4,573.0,874.88,685.01
2018,4,17,8,45,854.5,101.5,1.55,10.95,620.0,918.62,711.91
2018,4,17,9,0,872.0,104.0,1.6,11.5,667.0,959.96,736.9
2018,4,17,9,15,887.0,106.0,1.6,11.9,710.0,985.67,750.79
2018,4,17,9,30,902.0,108.0,1.6,12.3,753.0,1017.97,769.2
2018,4,17,9,45,914.0,109.0,1.55,12.7,790.0,1042.93,781.72
2018,4,17,10,0,926.0,110.0,1.5,13.1,827.0,1064.37,791.95
2018,4,17,10,15,932.0,112.0,1.5,13.4,856.0,1077.12,797.8
2018,4,17,10,30,938.0,114.0,1.5,13.7,885.0,1085.93,801.35
2018,4,17,10,45,942.0,116.0,1.45,14.0,907.0,1088.7,800.31
2018,4,17,11,0,946.0,118.0,1.4,14.3,929.0,1087.4,796.9
2018,4,17,11,15,948.0,119.0,1.4,14.5,943.0,1078.99,790.43
2018,4,17,11,30,950.0,120.0,1.4,14.7,957.0,1066.59,781.68
2018,4,17,11,45,951.0,120.0,1.4,14.9,962.5,1048.28,769.33
2018,4,17,12,0,952.0,120.0,1.4,15.1,968.0,1026.16,754.72
2018,4,17,12,15,951.5,120.0,1.4,15.25,966.0,998.97,737.07
2018,4,17,12,30,951.0,120.0,1.4,15.4,964.0,968.25,717.19
2018,4,17,12,45,909.5,136.5,1.4,15.55,936.5,914.69,682.23
2018,4,17,13,0,868.0,153.0,1.4,15.7,909.0,867.21,651.21
2018,4,17,13,15,678.5,233.5,1.4,15.7,817.0,759.57,575.9
2018,4,17,13,30,489.0,314.0,1.4,15.7,725.0,656.95,500.88
2018,4,17,13,45,468.5,314.0,1.4,15.75,698.5,613.74,470.12
2018,4,17,14,0,448.0,314.0,1.4,15.8,672.0,571.13,438.68
2018,4,17,14,15,624.0,234.0,1.45,15.7,711.0,577.46,444.88
2018,4,17,14,30,800.0,154.0,1.5,15.6,750.0,564.77,434.7
2018,4,17,14,45,833.0,134.5,1.55,15.5,727.5,515.3,394.83
2018,4,17,15,0,866.0,115.0,1.6,15.4,705.0,460.8,349.38
2018,4,17,15,15,850.0,112.0,1.6,15.4,660.0,398.03,295.9
2018,4,17,15,30,834.0,109.0,1.6,15.4,615.0,336.08,241.81
2018,4,17,15,45,810.5,104.0,1.8,15.05,563.0,271.84,186.27
2018,4,17,16,0,787.0,99.0,2.0,14.7,511.0,209.94,133.81
2018,4,17,16,15,745.0,93.5,1.95,14.35,452.0,148.3,87.2
2018,4,17,16,30,703.0,88.0,1.9,14.0,393.0,86.22,51.07
2018,4,17,16,45,662.5,83.5,1.85,13.65,341.5,58.23,46.41
2018,4,17,17,0,622.0,79.0,1.8,13.3,290.0,56.8,45.36
2018,4,17,17,15,567.5,70.5,1.65,12.45,237.5,52.05,41.3
2018,4,17,17,30,513.0,62.0,1.5,11.6,185.0,47.08,36.89
2018,4,17,17,45,427.5,53.5,1.35,10.75,139.0,41.81,31.97
2018,4,17,18,0,342.0,45.0,1.2,9.9,93.0,36.43,26.66
2018,4,17,18,15,224.0,32.0,1.25,9.45,58.0,25.08,14.9
2018,4,17,18,30,106.0,19.0,1.3,9.0,23.0,17.28,0.0
2018,4,17,18,45,53.0,9.5,1.35,8.5,11.5,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,6.05,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,6.3,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,0.85,6.55,3.0,2.63,0.0
2018,4,18,6,0,0.0,5.0,0.8,6.8,5.0,4.38,0.0
2018,4,18,6,15,0.0,6.5,0.95,7.15,6.5,5.7,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.5,8.0,7.02,0.5
2018,4,18,6,45,0.0,18.5,1.25,7.85,18.5,16.26,8.69
2018,4,18,7,0,0.0,29.0,1.4,8.2,29.0,25.53,16.85
2018,4,18,7,15,0.0,33.0,1.4,8.45,33.0,29.07,19.9
2018,4,18,7,30,0.0,37.0,1.4,8.7,37.0,32.62,22.91
2018,4,18,7,45,0.0,40.0,1.35,8.9,40.0,35.28,25.12
2018,4,18,8,0,0.0,43.0,1.3,9.1,43.0,37.96,27.3
2018,4,18,8,15,0.0,61.5,1.25,9.45,61.5,54.38,41.24
2018,4,18,8,30,0.0,80.0,1.2,9.8,80.0,70.84,55.0
2018,4,18,8,45,0.0,89.5,1.2,10.1,89.5,79.33,61.89
2018,4,18,9,0,0.0,99.0,1.2,10.4,99.0,88.01,68.88
2018,4,18,9,15,3.5,136.5,1.2,10.75,139.0,126.47,100.63
2018,4,18,9,30,7.0,174.0,1.2,11.1,179.0,165.55,132.23
2018,4,18,9,45,40.5,254.5,1.25,11.45,286.0,292.31,234.03
2018,4,18,10,0,74.0,335.0,1.3,11.8,393.0,411.45,325.29
2018,4,18,10,15,135.5,368.5,1.35,12.05,479.0,525.91,411.08
2018,4,18,10,30,197.0,402.0,1.4,12.3,565.0,621.73,480.64
2018,4,18,10,45,265.0,398.5,1.45,12.55,623.5,699.69,536.37
2018,4,18,11,0,333.0,395.0,1.5,12.8,682.0,758.47,577.98
2018,4,18,11,15,267.5,417.0,1.6,13.0,650.0,708.12,540.12
2018,4,18,11,30,202.0,439.0,1.7,13.2,618.0,642.87,492.44
2018,4,18,11,45,179.0,445.0,1.8,13.35,604.0,618.31,474.76
2018,4,18,12,0,156.0,451.0,1.9,13.5,590.0,593.59,456.47
2018,4,18,12,15,138.0,447.5,2.0,13.6,570.5,564.23,435.03
2018,4,18,12,30,120.0,444.0,2.1,13.7,551.0,535.29,413.75
2018,4,18,12,45,97.5,411.0,2.2,13.8,497.5,466.27,362.72
2018,4,18,13,0,75.0,378.0,2.3,13.9,444.0,409.61,320.21
2018,4,18,13,15,116.5,398.0,2.35,14.0,497.5,459.99,359.46
2018,4,18,13,30,158.0,418.0,2.4,14.1,551.0,497.8,388.21
2018,4,18,13,45,236.5,390.5,2.45,14.15,583.0,514.33,401.97
2018,4,18,14,0,315.0,363.0,2.5,14.2,615.0,525.64,411.27
2018,4,18,14,15,372.5,330.0,2.55,14.15,617.0,508.74,398.77
2018,4,18,14,30,430.0,297.0,2.6,14.1,619.0,486.49,381.41
2018,4,18,14,45,450.5,271.5,2.65,14.0,593.5,445.08,348.35
2018,4,18,15,0,471.0,246.0,2.7,13.9,568.0,401.12,312.16
2018,4,18,15,15,590.5,191.0,2.7,13.9,568.0,367.45,280.74
2018,4,18,15,30,710.0,136.0,2.7,13.9,568.0,317.38,233.43
2018,4,18,15,45,781.0,109.0,2.7,13.45,549.5,268.95,186.91
2018,4,18,16,0,852.0,82.0,2.7,13.0,531.0,206.92,129.64
2018,4,18,16,15,829.5,78.0,2.65,12.65,479.0,144.62,81.23
2018,4,18,16,30,807.0,74.0,2.6,12.3,427.0,84.98,47.9
2018,4,18,16,45,771.5,70.0,2.5,11.95,372.5,53.76,42.74
2018,4,18,17,0,736.0,66.0,2.4,11.6,318.0,51.99,41.35
2018,4,18,17,15,682.0,60.5,2.1,10.75,263.0,48.81,38.67
2018,4,18,17,30,628.0,55.0,1.8,9.9,208.0,41.67,32.26
2018,4,18,17,45,543.0,48.5,1.55,9.05,157.5,37.73,28.55
2018,4,18,18,0,458.0,42.0,1.3,8.2,107.0,33.81,24.58
2018,4,18,18,15,315.0,30.5,1.25,7.7,67.0,25.1,15.31
2018,4,18,18,30,172.0,19.0,1.2,7.2,27.0,16.04,0.0
2018,4,18,18,45,86.0,9.5,1.2,6.75,13.5,8.64,0.0
2018,4,18,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,1.4,4.8,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,1.7,5.4,9.0,28.21,0.0
2018,4,19,5,45,214.0,20.5,1.95,6.0,38.5,110.0,0.0
2018,4,19,6,0,360.0,32.0,2.2,6.6,68.0,207.37,158.25
2018,4,19,6,15,460.0,40.5,2.35,7.2,114.5,285.53,234.06
2018,4,19,6,30,560.0,49.0,2.5,7.8,161.0,374.32,313.56
2018,4,19,6,45,620.0,55.5,2.65,8.4,213.0,447.45,377.75
2018,4,19,7,0,680.0,62.0,2.8,9.0,265.0,522.0,440.56
2018,4,19,7,15,720.0,67.0,2.9,9.65,319.0,589.2,494.59
2018,4,19,7,30,760.0,72.0,3.0,10.3,373.0,658.03,546.34
2018,4,19,7,45,788.0,76.5,3.1,10.95,426.0,718.21,589.39
2018,4,19,8,0,816.0,81.0,3.2,11.6,479.0,778.11,631.1
2018,4,19,8,15,837.5,84.0,3.3,12.05,529.5,830.0,666.4
2018,4,19,8,30,859.0,87.0,3.4,12.5,580.0,880.35,700.0
2018,4,19,8,45,874.5,90.0,3.45,13.0,627.0,914.59,721.14
2018,4,19,9,0,890.0,93.0,3.5,13.5,674.0,954.69,746.32
2018,4,19,9,15,903.5,94.5,3.5,13.85,716.0,988.34,766.75
2018,4,19,9,30,917.0,96.0,3.5,14.2,758.0,1018.91,784.93
2018,4,19,9,45,927.0,98.0,3.5,14.55,794.5,1043.24,798.79
2018,4,19,10,0,937.0,100.0,3.5,14.9,831.0,1063.93,810.22
2018,4,19,10,15,943.5,101.0,3.5,15.1,860.0,1076.16,816.48
2018,4,19,10,30,950.0,102.0,3.5,15.3,889.0,1084.45,820.29
2018,4,19,10,45,954.5,103.5,3.5,15.55,911.0,1087.23,820.42
2018,4,19,11,0,959.0,105.0,3.5,15.8,933.0,1085.92,818.03
2018,4,19,11,15,962.0,105.0,3.55,15.95,947.0,1077.42,811.76
2018,4,19,11,30,965.0,105.0,3.6,16.1,961.0,1064.9,802.98
2018,4,19,11,45,966.0,105.5,3.65,16.25,967.0,1046.97,790.7
2018,4,19,12,0,967.0,106.0,3.7,16.4,973.0,1025.18,775.93
2018,4,19,12,15,964.5,107.0,3.75,16.5,970.0,996.92,756.95
2018,4,19,12,30,962.0,108.0,3.8,16.6,967.0,965.18,735.6
2018,4,19,12,45,957.0,109.5,3.85,16.7,956.0,928.48,710.74
2018,4,19,13,0,952.0,111.0,3.9,16.8,945.0,888.79,683.68
2018,4,19,13,15,948.0,109.0,3.9,16.75,925.5,843.82,652.81
2018,4,19,13,30,944.0,107.0,3.9,16.7,906.0,796.27,619.84
2018,4,19,13,45,939.0,105.5,3.9,16.7,880.5,746.1,583.39
2018,4,19,14,0,934.0,104.0,3.9,16.7,855.0,693.84,543.37
2018,4,19,14,15,925.5,103.0,3.85,16.65,822.5,638.1,499.58
2018,4,19,14,30,917.0,102.0,3.8,16.6,790.0,581.08,453.56
2018,4,19,14,45,906.0,99.5,3.75,16.5,750.5,520.57,403.55
2018,4,19,15,0,895.0,97.0,3.7,16.4,711.0,459.6,351.62
2018,4,19,15,15,880.0,95.0,3.7,16.4,666.5,397.42,297.24
2018,4,19,15,30,865.0,93.0,3.7,16.4,622.0,331.28,238.63
2018,4,19,15,45,844.0,91.0,3.5,16.1,573.0,268.47,182.73
2018,4,19,16,0,823.0,89.0,3.3,15.8,524.0,207.58,130.2
2018,4,19,16,15,794.0,85.5,3.15,15.45,471.0,146.84,83.7
2018,4,19,16,30,765.0,82.0,3.0,15.1,418.0,89.6,52.16
2018,4,19,16,45,726.0,77.5,2.85,14.75,364.0,59.38,47.21
2018,4,19,17,0,687.0,73.0,2.7,14.4,310.0,52.35,41.18
2018,4,19,17,15,629.5,67.5,2.5,13.55,256.5,49.74,39.04
2018,4,19,17,30,572.0,62.0,2.3,12.7,203.0,47.09,36.74
2018,4,19,17,45,484.5,54.0,2.05,11.9,153.5,42.18,32.18
2018,4,19,18,0,397.0,46.0,1.8,11.1,104.0,37.2,27.28
2018,4,19,18,15,265.5,33.0,1.75,10.55,65.0,27.26,17.09
2018,4,19,18,30,134.0,20.0,1.7,10.0,26.0,15.86,0.0
2018,4,19,18,45,67.0,10.0,1.65,9.45,13.0,9.1,0.0
2018,4,19,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.05,6.9,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.0,7.5,9.0,24.73,0.0
2018,4,20,5,45,185.0,22.5,1.0,8.1,38.5,103.7,7.83
2018,4,20,6,0,314.0,36.0,1.0,8.7,68.0,192.31,146.73
2018,4,20,6,15,416.5,45.0,1.05,9.35,114.0,270.42,219.11
2018,4,20,6,30,519.0,54.0,1.1,10.0,160.0,359.08,296.12
2018,4,20,6,45,586.5,60.5,1.15,10.6,212.5,434.63,360.01
2018,4,20,7,0,654.0,67.0,1.2,11.2,265.0,515.77,425.52
2018,4,20,7,15,697.5,71.5,1.25,11.95,318.5,583.13,477.28
2018,4,20,7,30,741.0,76.0,1.3,12.7,372.0,649.41,525.06
2018,4,20,7,45,772.0,79.5,1.3,13.45,425.0,709.88,565.65
2018,4,20,8,0,803.0,83.0,1.3,14.2,478.0,770.33,604.85
2018,4,20,8,15,825.0,86.5,1.45,14.85,528.5,822.71,639.25
2018,4,20,8,30,847.0,90.0,1.6,15.5,579.0,873.62,672.1
2018,4,20,8,45,863.5,92.5,1.8,16.15,625.5,907.66,693.56
2018,4,20,9,0,880.0,95.0,2.0,16.8,672.0,947.72,719.07
2018,4,20,9,15,894.0,95.5,2.1,17.25,713.0,980.38,738.71
2018,4,20,9,30,908.0,96.0,2.2,17.7,754.0,1010.03,756.34
2018,4,20,9,45,920.0,95.5,2.3,18.1,790.0,1033.29,769.91
2018,4,20,10,0,932.0,95.0,2.4,18.5,826.0,1053.06,781.29
2018,4,20,10,15,938.0,97.0,2.55,18.85,855.0,1065.88,788.96
2018,4,20,10,30,944.0,99.0,2.7,19.2,884.0,1074.75,794.21
2018,4,20,10,45,948.5,99.5,2.8,19.6,905.0,1076.44,794.22
2018,4,20,11,0,953.0,100.0,2.9,20.0,926.0,1074.11,791.8
2018,4,20,11,15,955.0,101.0,2.95,20.2,939.5,1065.76,785.73
2018,4,20,11,30,957.0,102.0,3.0,20.4,953.0,1053.42,777.23
2018,4,20,11,45,957.0,102.5,3.05,20.55,958.0,1034.69,764.82
2018,4,20,12,0,957.0,103.0,3.1,20.7,963.0,1012.18,750.03
2018,4,20,12,15,956.0,103.0,3.15,20.8,960.5,984.58,732.04
2018,4,20,12,30,955.0,103.0,3.2,20.9,958.0,953.5,711.72
2018,4,20,12,45,953.5,102.5,3.25,20.95,948.0,918.16,688.58
2018,4,20,13,0,952.0,102.0,3.3,21.0,938.0,879.65,663.16
2018,4,20,13,15,947.5,101.5,3.3,20.95,919.5,835.83,633.82
2018,4,20,13,30,943.0,101.0,3.3,20.9,901.0,789.44,602.43
2018,4,20,13,45,937.0,100.0,3.35,20.8,875.5,739.19,567.33
2018,4,20,14,0,931.0,99.0,3.4,20.7,850.0,686.95,528.55
2018,4,20,14,15,922.5,98.0,3.45,20.5,817.5,631.48,486.39
2018,4,20,14,30,914.0,97.0,3.5,20.3,785.0,574.74,441.88
2018,4,20,14,45,903.0,95.0,3.55,20.1,746.0,514.94,393.53
2018,4,20,15,0,892.0,93.0,3.6,19.9,707.0,454.68,343.16
2018,4,20,15,15,877.5,91.0,3.6,19.9,663.0,392.99,289.85
2018,4,20,15,30,863.0,89.0,3.6,19.9,619.0,331.78,235.81
2018,4,20,15,45,844.5,86.0,3.6,19.15,570.5,264.33,177.34
2018,4,20,16,0,826.0,83.0,3.6,18.4,522.0,203.15,125.26
2018,4,20,16,15,801.0,80.0,3.5,17.75,471.0,143.17,79.65
2018,4,20,16,30,776.0,77.0,3.4,17.1,420.0,86.14,48.52
2018,4,20,16,45,740.5,72.5,3.3,16.5,366.5,55.35,43.32
2018,4,20,17,0,705.0,68.0,3.2,15.9,313.0,53.27,41.73
2018,4,20,17,15,654.5,62.5,2.9,15.0,260.0,45.84,35.34
2018,4,20,17,30,604.0,57.0,2.6,14.1,207.0,43.0,32.88
2018,4,20,17,45,527.0,49.0,2.25,13.15,157.5,37.89,28.22
2018,4,20,18,0,450.0,41.0,1.9,12.2,108.0,32.65,23.19
2018,4,20,18,15,322.5,30.5,1.8,11.55,69.0,24.86,15.2
2018,4,20,18,30,195.0,20.0,1.7,10.9,30.0,16.8,0.0
2018,4,20,18,45,97.5,10.0,1.6,10.25,15.0,9.1,0.0
2018,4,20,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,5,15,37.0,4.5,1.15,6.75,5.0,0.0,0.0
2018,4,21,5,30,74.0,9.0,1.3,7.5,10.0,30.12,0.0
2018,4,21,5,45,203.5,21.5,1.5,8.2,40.0,110.19,28.64
2018,4,21,6,0,333.0,34.0,1.7,8.9,70.0,198.97,153.45
2018,4,21,6,15,438.0,42.5,1.7,9.5,117.0,278.25,226.63
2018,4,21,6,30,543.0,51.0,1.7,10.1,164.0,368.66,305.57
2018,4,21,6,45,604.5,57.5,1.7,10.75,216.0,441.82,367.82
2018,4,21,7,0,666.0,64.0,1.7,11.4,268.0,520.01,431.22
2018,4,21,7,15,707.0,68.5,1.6,12.0,321.5,583.1,479.65
2018,4,21,7,30,748.0,73.0,1.5,12.6,375.0,651.38,528.22
2018,4,21,7,45,776.5,77.0,1.4,13.2,427.5,710.71,567.57
2018,4,21,8,0,805.0,81.0,1.3,13.8,480.0,769.82,605.21
2018,4,21,8,15,826.5,84.0,1.2,14.5,530.0,821.16,635.7
2018,4,21,8,30,848.0,87.0,1.1,15.2,580.0,871.0,664.08
2018,4,21,8,45,864.0,89.5,0.95,15.85,626.0,904.67,679.93
2018,4,21,9,0,880.0,92.0,0.8,16.5,672.0,944.24,699.08
2018,4,21,9,15,893.0,93.5,0.85,17.25,713.5,977.06,716.94
2018,4,21,9,30,906.0,95.0,0.9,18.0,755.0,1006.82,732.81
2018,4,21,9,45,916.5,96.0,0.9,18.75,790.5,1030.22,743.56
2018,4,21,10,0,927.0,97.0,0.9,19.5,826.0,1050.08,752.16
2018,4,21,10,15,933.0,98.0,1.05,20.15,854.0,1061.66,759.27
2018,4,21,10,30,939.0,99.0,1.2,20.8,882.0,1069.34,764.05
2018,4,21,10,45,943.0,100.0,1.3,21.5,903.0,1071.03,764.05
2018,4,21,11,0,947.0,101.0,1.4,22.2,924.0,1068.7,761.71
2018,4,21,11,15,949.5,102.0,1.4,22.55,938.0,1060.86,755.35
2018,4,21,11,30,952.0,103.0,1.4,22.9,952.0,1049.03,746.75
2018,4,21,11,45,953.0,103.0,1.45,23.2,957.5,1030.8,735.32
2018,4,21,12,0,954.0,103.0,1.5,23.5,963.0,1008.78,721.63
2018,4,21,12,15,953.5,103.0,1.5,23.65,961.0,981.71,704.47
2018,4,21,12,30,953.0,103.0,1.5,23.8,959.0,951.13,685.14
2018,4,21,12,45,951.0,103.0,1.5,23.9,949.0,915.92,662.94
2018,4,21,13,0,949.0,103.0,1.5,24.0,939.0,877.58,638.65
2018,4,21,13,15,944.0,102.5,1.55,24.0,920.0,833.49,611.22
2018,4,21,13,30,939.0,102.0,1.6,24.0,901.0,786.89,581.74
2018,4,21,13,45,932.5,101.5,1.65,23.95,875.5,736.96,548.61
2018,4,21,14,0,926.0,101.0,1.7,23.9,850.0,685.09,511.93
2018,4,21,14,15,917.0,100.5,1.8,23.8,817.5,630.04,472.14
2018,4,21,14,30,908.0,100.0,1.9,23.7,785.0,573.78,429.91
2018,4,21,14,45,896.0,98.5,1.95,23.55,746.0,514.28,383.53
2018,4,21,15,0,884.0,97.0,2.0,23.4,707.0,454.45,335.15
2018,4,21,15,15,870.0,94.0,2.0,23.4,663.0,392.58,283.37
2018,4,21,15,30,856.0,91.0,2.0,23.4,619.0,331.18,230.72
2018,4,21,15,45,835.0,89.0,2.05,22.85,570.5,264.44,174.3
2018,4,21,16,0,814.0,87.0,2.1,22.3,522.0,204.27,124.28
2018,4,21,16,15,784.5,84.5,2.05,21.75,470.0,145.0,80.32
2018,4,21,16,30,755.0,82.0,2.0,21.2,418.0,89.27,50.62
2018,4,21,16,45,716.0,78.0,1.9,20.7,364.5,54.13,41.5
2018,4,21,17,0,677.0,74.0,1.8,20.2,311.0,52.84,40.61
2018,4,21,17,15,625.5,68.5,1.7,19.1,259.0,50.29,38.63
2018,4,21,17,30,574.0,63.0,1.6,18.0,207.0,47.7,36.48
2018,4,21,17,45,497.0,54.0,1.45,16.95,158.0,41.97,31.36
2018,4,21,18,0,420.0,45.0,1.3,15.9,109.0,36.05,25.81
2018,4,21,18,15,298.0,33.5,1.25,15.2,70.0,27.51,17.29
2018,4,21,18,30,176.0,22.0,1.2,14.5,31.0,17.45,0.0
2018,4,21,18,45,88.0,11.0,1.2,13.8,15.5,10.01,0.0
2018,4,21,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,22,5,15,32.5,5.0,1.1,7.6,5.5,0.0,0.0
2018,4,22,5,30,65.0,10.0,1.2,8.3,11.0,28.43,0.0
2018,4,22,5,45,203.5,24.5,1.25,9.05,44.0,113.97,44.39
2018,4,22,6,0,342.0,39.0,1.3,9.8,77.0,207.4,160.41
2018,4,22,6,15,444.0,48.5,1.4,10.4,125.0,287.84,233.53
2018,4,22,6,30,546.0,58.0,1.5,11.0,173.0,378.65,312.18
2018,4,22,6,45,610.0,64.0,1.6,11.65,226.5,453.26,375.23
2018,4,22,7,0,674.0,70.0,1.7,12.3,280.0,532.89,439.6
2018,4,22,7,15,717.0,75.0,1.6,13.05,335.0,601.54,491.4
2018,4,22,7,30,760.0,80.0,1.5,13.8,390.0,668.7,538.46
2018,4,22,7,45,767.0,89.0,1.45,14.55,437.0,717.79,570.02
2018,4,22,8,0,774.0,98.0,1.4,15.3,484.0,764.86,599.19
2018,4,22,8,15,733.0,119.0,1.3,16.0,514.5,787.74,610.09
2018,4,22,8,30,692.0,140.0,1.2,16.7,545.0,800.24,613.76
2018,4,22,8,45,717.5,144.5,1.05,17.35,593.0,849.04,641.47
2018,4,22,9,0,743.0,149.0,0.9,18.0,641.0,896.31,666.49
2018,4,22,9,15,717.5,170.5,0.85,18.65,669.5,911.82,671.81
2018,4,22,9,30,692.0,192.0,0.8,19.3,698.0,922.56,674.48
2018,4,22,9,45,700.0,201.0,0.75,19.9,733.5,948.85,687.26
2018,4,22,10,0,708.0,210.0,0.7,20.5,769.0,972.03,697.68
2018,4,22,10,15,759.0,195.5,0.75,21.05,814.0,1010.35,719.68
2018,4,22,10,30,810.0,181.0,0.8,21.6,859.0,1037.29,734.3
2018,4,22,10,45,712.5,239.0,0.85,22.15,846.0,1003.65,712.05
2018,4,22,11,0,615.0,297.0,0.9,22.7,833.0,954.58,678.84
2018,4,22,11,15,564.5,327.5,0.95,22.9,825.5,923.3,658.27
2018,4,22,11,30,514.0,358.0,1.0,23.1,818.0,891.1,636.68
2018,4,22,11,45,488.0,368.0,1.1,23.3,807.0,860.79,617.79
2018,4,22,12,0,462.0,378.0,1.2,23.5,796.0,828.94,597.56
2018,4,22,12,15,498.5,364.0,1.25,23.65,814.0,830.59,599.99
2018,4,22,12,30,535.0,350.0,1.3,23.8,832.0,828.34,599.43
2018,4,22,12,45,618.0,302.5,1.35,23.95,853.0,830.26,602.94
2018,4,22,13,0,701.0,255.0,1.4,24.1,874.0,826.58,602.42
2018,4,22,13,15,821.5,185.0,1.4,24.15,896.5,819.09,599.74
2018,4,22,13,30,942.0,115.0,1.4,24.2,919.0,800.42,588.32
2018,4,22,13,45,937.0,113.0,1.45,24.3,893.0,749.9,554.29
2018,4,22,14,0,932.0,111.0,1.5,24.4,867.0,697.31,517.33
2018,4,22,14,15,921.0,110.5,1.55,24.3,833.0,640.68,476.64
2018,4,22,14,30,910.0,110.0,1.6,24.2,799.0,583.05,433.73
2018,4,22,14,45,893.5,108.5,1.65,24.15,757.0,521.22,386.13
2018,4,22,15,0,877.0,107.0,1.7,24.1,715.0,459.56,336.92
2018,4,22,15,15,861.0,103.5,1.7,24.1,669.0,393.22,282.44
2018,4,22,15,30,845.0,100.0,1.7,24.1,623.0,330.6,229.41
2018,4,22,15,45,833.5,96.5,1.65,23.7,578.5,270.11,177.7
2018,4,22,16,0,822.0,93.0,1.6,23.3,534.0,210.41,127.97
2018,4,22,16,15,795.5,89.5,1.55,22.85,482.0,150.17,83.5
2018,4,22,16,30,769.0,86.0,1.5,22.4,430.0,93.12,53.04
2018,4,22,16,45,731.0,81.5,1.45,22.0,375.5,56.67,43.44
2018,4,22,17,0,693.0,77.0,1.4,21.6,321.0,55.11,42.33
2018,4,22,17,15,598.0,71.0,1.3,20.4,257.0,52.01,39.92
2018,4,22,17,30,503.0,65.0,1.2,19.2,193.0,48.92,37.37
2018,4,22,17,45,439.5,54.5,1.1,18.0,147.5,42.07,31.33
2018,4,22,18,0,376.0,44.0,1.0,16.8,102.0,34.9,24.75
2018,4,22,18,15,269.0,33.0,1.05,16.1,66.5,26.85,16.81
2018,4,22,18,30,162.0,22.0,1.1,15.4,31.0,17.41,0.0
2018,4,22,18,45,81.0,11.0,1.1,14.7,15.5,10.01,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.0,1.05,9.6,5.0,0.0,0.0
2018,4,23,5,30,25.0,10.0,1.1,10.1,10.0,16.56,0.0
2018,4,23,5,45,75.5,25.0,1.15,10.65,32.5,64.23,28.89
2018,4,23,6,0,126.0,40.0,1.2,11.2,55.0,110.26,84.25
2018,4,23,6,15,166.5,58.0,1.25,11.75,88.0,156.69,126.43
2018,4,23,6,30,207.0,76.0,1.3,12.3,121.0,207.27,170.97
2018,4,23,6,45,260.5,93.0,1.4,12.85,165.0,268.11,223.0
2018,4,23,7,0,314.0,110.0,1.5,13.4,209.0,334.02,277.66
2018,4,23,7,15,337.0,128.0,1.35,14.15,251.5,384.92,317.34
2018,4,23,7,30,360.0,146.0,1.2,14.9,294.0,451.3,367.01
2018,4,23,7,45,427.0,154.5,1.1,15.7,352.5,528.28,423.67
2018,4,23,8,0,494.0,163.0,1.0,16.5,411.0,609.4,480.72
2018,4,23,8,15,633.5,142.5,0.9,17.3,494.0,730.03,563.77
2018,4,23,8,30,773.0,122.0,0.8,18.1,577.0,850.82,639.57
2018,4,23,8,45,787.5,127.0,0.7,18.9,621.5,887.06,656.13
2018,4,23,9,0,802.0,132.0,0.6,19.7,666.0,926.26,675.14
2018,4,23,9,15,830.5,128.0,0.6,20.45,710.5,966.3,696.27
2018,4,23,9,30,859.0,124.0,0.6,21.2,755.0,1003.86,715.47
2018,4,23,9,45,882.5,119.5,0.55,21.95,794.0,1022.23,721.53
2018,4,23,10,0,906.0,115.0,0.5,22.7,833.0,1048.41,732.53
2018,4,23,10,15,912.5,116.0,0.45,23.15,861.0,1060.01,735.45
2018,4,23,10,30,919.0,117.0,0.4,23.6,889.0,1067.8,736.42
2018,4,23,10,45,923.5,118.0,0.35,24.05,910.0,1069.67,734.09
2018,4,23,11,0,928.0,119.0,0.3,24.5,931.0,1067.61,729.73
2018,4,23,11,15,931.0,119.5,0.35,24.7,944.5,1059.58,725.22
2018,4,23,11,30,934.0,120.0,0.4,24.9,958.0,1047.66,718.65
2018,4,23,11,45,934.5,120.0,0.45,25.15,963.0,1028.98,708.1
2018,4,23,12,0,935.0,120.0,0.5,25.4,968.0,1006.62,695.49
2018,4,23,12,15,932.0,121.0,0.6,25.5,964.5,978.45,680.91
2018,4,23,12,30,929.0,122.0,0.7,25.6,961.0,947.0,664.13
2018,4,23,12,45,924.0,123.5,0.8,25.7,950.0,911.18,644.35
2018,4,23,13,0,919.0,125.0,0.9,25.8,939.0,872.52,622.38
2018,4,23,13,15,914.5,124.0,1.0,25.75,920.5,829.33,597.38
2018,4,23,13,30,910.0,123.0,1.1,25.7,902.0,783.7,570.21
2018,4,23,13,45,902.0,122.5,1.2,25.65,875.5,733.87,537.88
2018,4,23,14,0,894.0,122.0,1.3,25.6,849.0,682.33,502.78
2018,4,23,14,15,884.5,120.0,1.4,25.45,816.0,627.16,463.97
2018,4,23,14,30,875.0,118.0,1.5,25.3,783.0,570.93,422.79
2018,4,23,14,45,851.0,120.0,1.6,25.1,740.0,508.69,375.7
2018,4,23,15,0,827.0,122.0,1.7,24.9,697.0,448.46,328.29
2018,4,23,15,15,802.0,119.5,1.7,24.9,648.5,385.53,276.89
2018,4,23,15,30,777.0,117.0,1.7,24.9,600.0,324.58,225.94
2018,4,23,15,45,772.0,109.0,1.9,24.2,557.0,266.01,176.6
2018,4,23,16,0,767.0,101.0,2.1,23.5,514.0,207.56,128.18
2018,4,23,16,15,743.0,97.0,2.2,22.8,465.0,145.26,81.82
2018,4,23,16,30,719.0,93.0,2.3,22.1,416.0,90.69,52.22
2018,4,23,16,45,680.0,88.0,2.35,21.4,363.5,60.95,47.24
2018,4,23,17,0,641.0,83.0,2.4,20.7,311.0,59.27,46.09
2018,4,23,17,15,585.5,76.5,2.4,19.65,258.5,56.24,43.72
2018,4,23,17,30,530.0,70.0,2.4,18.6,206.0,53.13,41.14
2018,4,23,17,45,448.5,61.0,2.4,17.5,158.0,47.67,36.3
2018,4,23,18,0,367.0,52.0,2.4,16.4,110.0,40.05,29.27
2018,4,23,18,15,253.0,38.0,2.4,15.65,71.0,29.65,19.29
2018,4,23,18,30,139.0,24.0,2.4,14.9,32.0,18.97,0.87
2018,4,23,18,45,69.5,12.0,2.45,14.2,16.0,10.91,0.0
2018,4,23,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
