Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,15,18.0,4.0,1.1,8.35,4.5,0.0,0.0
2018,4,24,5,30,36.0,8.0,1.3,8.9,9.0,18.06,0.0
2018,4,24,5,45,64.5,17.5,1.5,9.5,23.5,48.61,23.92
2018,4,24,6,0,93.0,27.0,1.7,10.1,38.0,76.51,57.58
2018,4,24,6,15,153.5,40.0,1.7,10.65,69.0,135.86,110.08
2018,4,24,6,30,214.0,53.0,1.7,11.2,100.0,192.03,159.68
2018,4,24,6,45,111.5,76.5,1.75,11.8,101.5,149.94,124.36
2018,4,24,7,0,9.0,100.0,1.8,12.4,103.0,99.56,79.94
2018,4,24,7,15,14.5,123.5,1.75,12.95,129.0,126.72,102.74
2018,4,24,7,30,20.0,147.0,1.7,13.5,155.0,154.26,125.26
2018,4,24,7,45,38.0,176.5,1.65,14.05,194.5,210.42,171.07
2018,4,24,8,0,56.0,206.0,1.6,14.6,234.0,257.73,208.53
2018,4,24,8,15,163.5,222.5,1.55,15.15,316.5,382.07,308.14
2018,4,24,8,30,271.0,239.0,1.5,15.7,399.0,515.41,409.48
2018,4,24,8,45,555.0,176.5,1.45,16.3,537.0,735.63,572.8
2018,4,24,9,0,839.0,114.0,1.4,16.9,675.0,940.66,707.83
2018,4,24,9,15,868.5,110.0,1.4,17.4,721.5,972.07,722.81
2018,4,24,9,30,898.0,106.0,1.4,17.9,768.0,1011.02,744.75
2018,4,24,9,45,907.0,107.5,1.4,18.45,803.0,1033.06,755.38
2018,4,24,10,0,916.0,109.0,1.4,19.0,838.0,1051.53,763.97
2018,4,24,10,15,922.0,110.5,1.45,19.35,866.0,1063.26,769.87
2018,4,24,10,30,928.0,112.0,1.5,19.7,894.0,1071.12,773.54
2018,4,24,10,45,931.5,113.5,1.55,20.05,915.0,1072.51,773.33
2018,4,24,11,0,935.0,115.0,1.6,20.4,936.0,1069.94,770.85
2018,4,24,11,15,937.0,116.0,1.7,20.6,949.0,1061.38,766.01
2018,4,24,11,30,939.0,117.0,1.8,20.8,962.0,1048.92,758.8
2018,4,24,11,45,915.5,131.5,1.85,21.0,959.5,1021.42,741.36
2018,4,24,12,0,892.0,146.0,1.9,21.2,957.0,990.6,721.92
2018,4,24,12,15,918.0,130.5,1.95,21.35,963.0,974.12,711.84
2018,4,24,12,30,944.0,115.0,2.0,21.5,969.0,952.92,698.56
2018,4,24,12,45,945.0,112.5,2.1,21.6,959.5,918.04,676.96
2018,4,24,13,0,946.0,110.0,2.2,21.7,950.0,879.93,653.06
2018,4,24,13,15,942.0,109.0,2.3,21.65,931.5,836.25,625.43
2018,4,24,13,30,938.0,108.0,2.4,21.6,913.0,790.01,595.61
2018,4,24,13,45,932.5,107.0,2.45,21.55,887.5,740.38,561.34
2018,4,24,14,0,927.0,106.0,2.5,21.5,862.0,688.74,523.71
2018,4,24,14,15,895.0,115.0,2.55,21.25,822.0,628.55,478.87
2018,4,24,14,30,863.0,124.0,2.6,21.0,782.0,568.52,432.84
2018,4,24,14,45,875.0,112.0,2.65,20.8,750.5,514.74,389.89
2018,4,24,15,0,887.0,100.0,2.7,20.6,719.0,457.39,342.36
2018,4,24,15,15,868.5,98.5,2.7,20.6,673.0,395.13,289.39
2018,4,24,15,30,850.0,97.0,2.7,20.6,627.0,329.22,232.55
2018,4,24,15,45,829.5,94.5,2.75,19.8,578.5,267.33,179.22
2018,4,24,16,0,809.0,92.0,2.8,19.0,530.0,207.33,128.73
2018,4,24,16,15,778.5,89.5,2.75,18.35,477.5,148.43,84.47
2018,4,24,16,30,748.0,87.0,2.7,17.7,425.0,93.23,54.52
2018,4,24,16,45,708.0,84.0,2.7,17.05,372.5,58.1,45.6
2018,4,24,17,0,668.0,81.0,2.7,16.4,320.0,57.77,45.6
2018,4,24,17,15,576.5,75.0,2.6,15.5,257.5,54.85,43.25
2018,4,24,17,30,485.0,69.0,2.5,14.6,195.0,51.93,40.78
2018,4,24,17,45,416.0,59.0,2.35,13.7,149.5,45.63,35.1
2018,4,24,18,0,347.0,49.0,2.2,12.8,104.0,39.08,28.93
2018,4,24,18,15,252.5,36.0,2.15,12.2,68.5,28.03,18.34
2018,4,24,18,30,158.0,23.0,2.1,11.6,33.0,18.15,2.46
2018,4,24,18,45,79.0,11.5,2.0,11.0,16.5,10.46,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,25,5,15,16.0,4.0,1.45,6.6,4.5,0.0,0.0
2018,4,25,5,30,32.0,8.0,1.7,7.1,9.0,16.9,0.0
2018,4,25,5,45,30.0,16.0,1.95,7.6,18.0,29.07,13.76
2018,4,25,6,0,28.0,24.0,2.2,8.1,27.0,38.53,26.78
2018,4,25,6,15,87.5,38.0,2.2,8.55,56.0,91.04,73.05
2018,4,25,6,30,147.0,52.0,2.2,9.0,85.0,143.47,119.77
2018,4,25,6,45,74.5,73.0,2.2,9.5,90.0,123.85,102.85
2018,4,25,7,0,2.0,94.0,2.2,10.0,95.0,88.43,71.03
2018,4,25,7,15,15.0,124.5,2.15,10.55,131.0,127.9,104.75
2018,4,25,7,30,28.0,155.0,2.1,11.1,167.0,179.23,147.57
2018,4,25,7,45,126.0,177.0,2.0,11.65,240.0,292.05,242.06
2018,4,25,8,0,224.0,199.0,1.9,12.2,313.0,415.02,340.49
2018,4,25,8,15,496.5,158.5,1.85,12.85,444.0,623.72,504.0
2018,4,25,8,30,769.0,118.0,1.8,13.5,575.0,837.54,655.51
2018,4,25,8,45,812.5,112.5,1.8,14.15,628.5,893.52,688.6
2018,4,25,9,0,856.0,107.0,1.8,14.8,682.0,948.35,721.83
2018,4,25,9,15,867.5,109.5,1.75,15.4,722.5,970.35,731.96
2018,4,25,9,30,879.0,112.0,1.7,16.0,763.0,998.86,746.66
2018,4,25,9,45,887.5,114.0,1.7,16.6,797.0,1020.55,757.41
2018,4,25,10,0,896.0,116.0,1.7,17.2,831.0,1038.73,765.95
2018,4,25,10,15,901.5,117.5,1.7,17.7,858.5,1049.68,770.21
2018,4,25,10,30,907.0,119.0,1.7,18.2,886.0,1056.84,772.26
2018,4,25,10,45,910.5,120.5,1.75,18.7,906.0,1058.13,771.5
2018,4,25,11,0,914.0,122.0,1.8,19.2,926.0,1055.54,768.48
2018,4,25,11,15,915.5,123.5,1.85,19.5,939.0,1047.07,762.46
2018,4,25,11,30,917.0,125.0,1.9,19.8,952.0,1034.78,754.18
2018,4,25,11,45,916.5,125.5,2.0,20.15,956.5,1015.83,742.24
2018,4,25,12,0,916.0,126.0,2.1,20.5,961.0,993.32,728.03
2018,4,25,12,15,916.0,125.0,2.15,20.6,958.0,966.37,711.02
2018,4,25,12,30,916.0,124.0,2.2,20.7,955.0,936.1,691.79
2018,4,25,12,45,915.0,122.5,2.25,20.85,945.0,901.31,669.34
2018,4,25,13,0,914.0,121.0,2.3,21.0,935.0,863.52,644.74
2018,4,25,13,15,909.0,120.5,2.4,21.0,916.5,820.7,617.23
2018,4,25,13,30,904.0,120.0,2.5,21.0,898.0,775.5,587.66
2018,4,25,13,45,897.5,119.0,2.55,20.95,872.5,726.66,553.17
2018,4,25,14,0,891.0,118.0,2.6,20.9,847.0,675.99,516.0
2018,4,25,14,15,881.0,117.0,2.65,20.7,814.0,621.69,475.31
2018,4,25,14,30,871.0,116.0,2.7,20.5,781.0,566.38,432.5
2018,4,25,14,45,858.0,114.5,2.75,20.3,742.5,508.48,386.28
2018,4,25,15,0,845.0,113.0,2.8,20.1,704.0,447.62,336.26
2018,4,25,15,15,829.5,110.5,2.8,20.1,660.5,387.22,284.75
2018,4,25,15,30,814.0,108.0,2.8,20.1,617.0,327.61,232.79
2018,4,25,15,45,792.0,105.0,2.9,19.2,568.5,267.14,180.89
2018,4,25,16,0,770.0,102.0,3.0,18.3,520.0,208.81,131.96
2018,4,25,16,15,739.0,98.5,3.05,17.65,468.5,146.01,84.35
2018,4,25,16,30,708.0,95.0,3.1,17.0,417.0,91.88,54.39
2018,4,25,16,45,668.5,90.5,3.15,16.3,364.5,62.47,49.57
2018,4,25,17,0,629.0,86.0,3.2,15.6,312.0,61.26,48.82
2018,4,25,17,15,574.5,79.0,3.2,14.7,260.0,57.93,46.13
2018,4,25,17,30,520.0,72.0,3.2,13.8,208.0,54.5,43.2
2018,4,25,17,45,440.5,62.5,3.2,12.9,160.0,48.67,37.93
2018,4,25,18,0,361.0,53.0,3.2,12.0,112.0,40.7,30.48
2018,4,25,18,15,250.5,39.0,3.15,11.4,73.0,30.35,20.48
2018,4,25,18,30,140.0,25.0,3.1,10.8,34.0,19.7,4.71
2018,4,25,18,45,70.0,12.5,3.05,10.2,17.0,11.37,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.85,6.4,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,2.1,6.8,5.0,4.55,0.0
2018,4,26,5,45,0.0,16.0,2.4,7.2,16.0,14.08,4.47
2018,4,26,6,0,0.0,27.0,2.7,7.6,27.0,23.8,14.56
2018,4,26,6,15,1.0,44.5,2.7,8.05,44.5,40.57,29.53
2018,4,26,6,30,2.0,62.0,2.7,8.5,62.0,57.99,44.97
2018,4,26,6,45,6.5,86.5,2.75,9.0,88.5,85.05,68.57
2018,4,26,7,0,11.0,111.0,2.8,9.5,115.0,112.41,92.04
2018,4,26,7,15,9.0,125.0,2.8,9.95,128.5,124.09,101.58
2018,4,26,7,30,7.0,139.0,2.8,10.4,142.0,135.68,110.83
2018,4,26,7,45,23.5,169.0,2.8,10.85,181.0,178.45,146.59
2018,4,26,8,0,40.0,199.0,2.8,11.3,220.0,235.7,193.48
2018,4,26,8,15,56.5,227.0,2.8,11.8,259.5,280.38,229.12
2018,4,26,8,30,73.0,255.0,2.8,12.3,299.0,325.86,264.74
2018,4,26,8,45,87.5,280.0,2.8,12.8,336.5,366.67,295.95
2018,4,26,9,0,102.0,305.0,2.8,13.3,374.0,407.79,326.88
2018,4,26,9,15,186.0,313.0,2.8,13.75,448.0,514.06,409.41
2018,4,26,9,30,270.0,321.0,2.8,14.2,522.0,623.79,491.38
2018,4,26,9,45,571.5,222.0,2.8,14.65,672.0,841.45,654.72
2018,4,26,10,0,873.0,123.0,2.8,15.1,822.0,1022.78,776.6
2018,4,26,10,15,890.0,119.0,2.9,15.4,853.0,1039.2,784.77
2018,4,26,10,30,907.0,115.0,3.0,15.7,884.0,1052.08,792.34
2018,4,26,10,45,912.0,116.0,3.05,16.0,905.0,1054.38,792.51
2018,4,26,11,0,917.0,117.0,3.1,16.3,926.0,1052.8,790.35
2018,4,26,11,15,920.0,117.0,3.2,16.5,939.0,1044.3,784.48
2018,4,26,11,30,923.0,117.0,3.3,16.7,952.0,1031.99,776.2
2018,4,26,11,45,924.5,117.0,3.35,16.85,957.5,1014.45,764.25
2018,4,26,12,0,926.0,117.0,3.4,17.0,963.0,993.26,749.94
2018,4,26,12,15,926.0,117.0,3.45,17.0,961.0,967.14,732.74
2018,4,26,12,30,926.0,117.0,3.5,17.0,959.0,937.63,713.21
2018,4,26,12,45,924.5,116.0,3.6,16.95,949.0,902.65,690.26
2018,4,26,13,0,923.0,115.0,3.7,16.9,939.0,864.66,665.02
2018,4,26,13,15,919.5,114.0,3.75,16.75,921.0,822.29,636.4
2018,4,26,13,30,916.0,113.0,3.8,16.6,903.0,777.4,605.67
2018,4,26,13,45,911.0,112.0,3.85,16.4,878.5,729.15,570.69
2018,4,26,14,0,906.0,111.0,3.9,16.2,854.0,678.91,532.59
2018,4,26,14,15,898.5,109.0,3.9,15.95,822.0,624.57,490.24
2018,4,26,14,30,891.0,107.0,3.9,15.7,790.0,568.95,445.59
2018,4,26,14,45,881.5,105.0,3.95,15.45,752.5,511.36,398.03
2018,4,26,15,0,872.0,103.0,4.0,15.2,715.0,453.19,348.4
2018,4,26,15,15,857.5,101.0,4.0,15.2,671.5,392.92,295.32
2018,4,26,15,30,843.0,99.0,4.0,15.2,628.0,328.54,237.99
2018,4,26,15,45,825.0,96.0,4.05,14.55,580.5,267.37,183.6
2018,4,26,16,0,807.0,93.0,4.1,13.9,533.0,207.8,132.03
2018,4,26,16,15,783.0,89.0,4.05,13.45,482.5,148.65,86.15
2018,4,26,16,30,759.0,85.0,4.0,13.0,432.0,92.38,54.36
2018,4,26,16,45,724.5,80.5,3.95,12.6,379.0,55.49,44.09
2018,4,26,17,0,690.0,76.0,3.9,12.2,326.0,53.9,42.9
2018,4,26,17,15,640.0,70.5,3.75,11.65,273.5,51.4,40.83
2018,4,26,17,30,590.0,65.0,3.6,11.1,221.0,48.84,38.59
2018,4,26,17,45,514.0,57.0,3.4,10.6,171.0,44.01,34.12
2018,4,26,18,0,438.0,49.0,3.2,10.1,121.0,39.06,29.3
2018,4,26,18,15,322.0,37.5,3.0,9.7,80.5,30.64,20.99
2018,4,26,18,30,206.0,26.0,2.8,9.3,40.0,20.55,6.51
2018,4,26,18,45,107.5,14.0,2.55,8.85,21.0,12.73,0.0
2018,4,26,19,0,9.0,2.0,2.3,8.4,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,2.35,8.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,15,34.0,8.0,1.15,8.3,9.0,0.0,0.0
2018,4,27,5,30,68.0,16.0,1.3,8.9,18.0,35.13,0.0
2018,4,27,5,45,209.5,30.0,1.5,9.55,54.0,128.93,86.29
2018,4,27,6,0,351.0,44.0,1.7,10.2,90.0,217.95,172.38
2018,4,27,6,15,380.5,55.0,1.85,10.65,125.5,266.15,217.98
2018,4,27,6,30,410.0,66.0,2.0,11.1,161.0,312.81,260.52
2018,4,27,6,45,263.5,94.0,2.1,11.55,161.0,270.19,226.37
2018,4,27,7,0,117.0,122.0,2.2,12.0,161.0,211.22,175.88
2018,4,27,7,15,82.0,138.5,2.2,12.4,168.0,198.27,164.27
2018,4,27,7,30,47.0,155.0,2.2,12.8,175.0,192.38,157.88
2018,4,27,7,45,58.5,158.5,2.2,13.25,186.5,204.5,167.57
2018,4,27,8,0,70.0,162.0,2.2,13.7,198.0,218.01,178.24
2018,4,27,8,15,51.0,178.5,2.25,14.1,206.0,220.75,178.94
2018,4,27,8,30,32.0,195.0,2.3,14.5,214.0,221.95,178.35
2018,4,27,8,45,48.5,229.0,2.35,14.9,260.5,273.37,219.12
2018,4,27,9,0,65.0,263.0,2.4,15.3,307.0,325.46,259.45
2018,4,27,9,15,91.5,271.5,2.45,15.6,337.5,359.55,285.87
2018,4,27,9,30,118.0,280.0,2.5,15.9,368.0,411.3,325.4
2018,4,27,9,45,65.0,249.5,2.6,16.2,298.5,309.36,244.43
2018,4,27,10,0,12.0,219.0,2.7,16.5,229.0,212.67,166.43
2018,4,27,10,15,106.0,281.0,2.75,16.7,371.0,398.01,313.51
2018,4,27,10,30,200.0,343.0,2.8,16.9,513.0,556.92,433.37
2018,4,27,10,45,272.0,368.5,2.85,17.1,605.5,669.44,514.87
2018,4,27,11,0,344.0,394.0,2.9,17.3,698.0,762.72,580.97
2018,4,27,11,15,356.5,394.0,2.95,17.45,713.5,767.02,583.09
2018,4,27,11,30,369.0,394.0,3.0,17.6,729.0,769.26,584.49
2018,4,27,11,45,292.0,425.5,3.0,17.7,691.5,714.81,543.15
2018,4,27,12,0,215.0,457.0,3.0,17.8,654.0,649.75,494.45
2018,4,27,12,15,207.5,457.0,3.05,17.8,646.5,631.88,481.88
2018,4,27,12,30,200.0,457.0,3.1,17.8,639.0,613.45,468.57
2018,4,27,12,45,229.0,445.5,3.15,17.8,652.0,614.84,470.64
2018,4,27,13,0,258.0,434.0,3.2,17.8,665.0,619.7,474.91
2018,4,27,13,15,343.5,395.5,3.3,17.75,696.5,633.69,487.48
2018,4,27,13,30,429.0,357.0,3.4,17.7,728.0,644.01,496.8
2018,4,27,13,45,514.0,308.0,3.45,17.65,739.5,633.33,490.35
2018,4,27,14,0,599.0,259.0,3.5,17.6,751.0,614.33,477.06
2018,4,27,14,15,726.5,196.5,3.5,17.4,770.5,599.25,466.05
2018,4,27,14,30,854.0,134.0,3.5,17.2,790.0,571.25,443.54
2018,4,27,14,45,842.5,131.5,3.55,17.05,752.0,513.14,396.08
2018,4,27,15,0,831.0,129.0,3.6,16.9,714.0,454.86,347.08
2018,4,27,15,15,814.5,125.5,3.6,16.9,669.5,394.05,294.54
2018,4,27,15,30,798.0,122.0,3.6,16.9,625.0,334.23,241.78
2018,4,27,15,45,777.0,118.5,3.65,16.35,577.0,274.6,189.64
2018,4,27,16,0,756.0,115.0,3.7,15.8,529.0,211.39,136.04
2018,4,27,16,15,728.0,110.5,3.65,15.4,478.0,153.94,92.07
2018,4,27,16,30,700.0,106.0,3.6,15.0,427.0,99.91,61.5
2018,4,27,16,45,661.5,100.0,3.55,14.6,374.0,69.27,55.89
2018,4,27,17,0,623.0,94.0,3.5,14.2,321.0,67.22,54.36
2018,4,27,17,15,569.0,86.0,3.25,13.65,268.5,63.35,51.14
2018,4,27,17,30,515.0,78.0,3.0,13.1,216.0,59.32,47.64
2018,4,27,17,45,436.5,68.0,2.7,12.5,167.0,51.28,40.36
2018,4,27,18,0,358.0,58.0,2.4,11.9,118.0,44.44,33.88
2018,4,27,18,15,247.5,44.0,2.2,11.35,79.0,34.19,24.0
2018,4,27,18,30,137.0,30.0,2.0,10.8,40.0,23.65,9.45
2018,4,27,18,45,70.5,16.0,1.75,10.25,21.0,14.55,0.0
2018,4,27,19,0,4.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.45,9.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,2.0,1.25,8.9,2.0,0.0,0.0
2018,4,28,5,30,5.0,4.0,1.5,9.4,4.0,5.16,0.0
2018,4,28,5,45,2.5,9.0,1.8,9.9,9.0,8.81,1.03
2018,4,28,6,0,0.0,14.0,2.1,10.4,14.0,12.3,4.76
2018,4,28,6,15,0.0,21.0,2.25,10.8,21.0,18.47,10.28
2018,4,28,6,30,0.0,28.0,2.4,11.2,28.0,24.64,15.75
2018,4,28,6,45,0.0,39.0,2.6,11.6,39.0,34.37,24.2
2018,4,28,7,0,0.0,50.0,2.8,12.0,50.0,44.12,32.55
2018,4,28,7,15,1.0,76.0,2.85,12.35,76.5,68.16,53.02
2018,4,28,7,30,2.0,102.0,2.9,12.7,103.0,93.75,74.49
2018,4,28,7,45,53.0,153.0,2.9,13.05,180.5,193.79,159.18
2018,4,28,8,0,104.0,204.0,2.9,13.4,258.0,307.08,251.68
2018,4,28,8,15,272.5,210.5,2.9,13.65,370.5,475.04,387.57
2018,4,28,8,30,441.0,217.0,2.9,13.9,483.0,655.88,526.29
2018,4,28,8,45,549.0,193.0,2.9,14.1,549.5,740.23,588.44
2018,4,28,9,0,657.0,169.0,2.9,14.3,616.0,836.5,656.4
2018,4,28,9,15,419.0,237.0,2.95,14.55,528.5,688.18,542.45
2018,4,28,9,30,181.0,305.0,3.0,14.8,441.0,500.2,395.46
2018,4,28,9,45,99.0,276.0,3.05,15.0,351.0,387.42,307.17
2018,4,28,10,0,17.0,247.0,3.1,15.2,261.0,244.69,192.69
2018,4,28,10,15,32.0,298.0,3.15,15.35,325.0,324.49,255.55
2018,4,28,10,30,47.0,349.0,3.2,15.5,389.0,391.1,306.42
2018,4,28,10,45,44.5,357.5,3.25,15.65,396.0,395.03,308.57
2018,4,28,11,0,42.0,366.0,3.3,15.8,403.0,398.64,310.75
2018,4,28,11,15,106.0,404.0,3.35,15.85,500.0,513.14,398.69
2018,4,28,11,30,170.0,442.0,3.4,15.9,597.0,608.8,470.09
2018,4,28,11,45,101.0,396.0,3.45,15.9,488.0,488.8,379.17
2018,4,28,12,0,32.0,350.0,3.5,15.9,379.0,360.73,280.75
2018,4,28,12,15,47.5,365.5,3.55,15.85,409.0,386.38,301.35
2018,4,28,12,30,63.0,381.0,3.6,15.8,439.0,410.5,320.16
2018,4,28,12,45,114.0,414.5,3.65,15.7,517.5,487.87,379.93
2018,4,28,13,0,165.0,448.0,3.7,15.6,596.0,550.44,427.51
2018,4,28,13,15,240.0,428.0,3.7,15.4,638.5,582.42,453.03
2018,4,28,13,30,315.0,408.0,3.7,15.2,681.0,602.03,469.13
2018,4,28,13,45,295.5,398.0,3.75,15.0,648.0,558.79,436.77
2018,4,28,14,0,276.0,388.0,3.8,14.8,615.0,516.84,405.25
2018,4,28,14,15,329.0,354.5,3.8,14.8,615.0,499.08,392.1
2018,4,28,14,30,382.0,321.0,3.8,14.8,615.0,475.94,373.85
2018,4,28,14,45,444.0,282.5,3.85,14.75,608.0,446.37,349.71
2018,4,28,15,0,506.0,244.0,3.9,14.7,601.0,410.2,318.88
2018,4,28,15,15,591.5,200.0,3.9,14.7,592.5,371.61,283.77
2018,4,28,15,30,677.0,156.0,3.9,14.7,584.0,321.31,237.12
2018,4,28,15,45,515.0,184.0,3.8,14.2,495.0,259.4,188.65
2018,4,28,16,0,353.0,212.0,3.7,13.7,406.0,219.89,161.52
2018,4,28,16,15,385.0,184.0,3.7,13.45,377.0,171.18,121.49
2018,4,28,16,30,417.0,156.0,3.7,13.2,348.0,123.67,88.7
2018,4,28,16,45,444.5,131.0,3.65,13.0,313.5,89.88,74.46
2018,4,28,17,0,472.0,106.0,3.6,12.8,279.0,74.78,61.37
2018,4,28,17,15,527.0,87.0,3.35,12.4,252.0,63.78,51.78
2018,4,28,17,30,582.0,68.0,3.1,12.0,225.0,51.04,40.43
2018,4,28,17,45,506.0,60.5,2.9,11.6,175.5,46.75,36.47
2018,4,28,18,0,430.0,53.0,2.7,11.2,126.0,42.4,32.21
2018,4,28,18,15,316.0,41.0,2.5,10.8,85.0,33.66,23.67
2018,4,28,18,30,202.0,29.0,2.3,10.4,44.0,22.89,9.92
2018,4,28,18,45,105.5,15.5,2.1,10.05,23.0,14.1,0.0
2018,4,28,19,0,9.0,2.0,1.9,9.7,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,15,42.5,9.0,1.45,8.7,11.0,8.19,0.0
2018,4,29,5,30,85.0,18.0,1.7,9.1,22.0,42.25,0.0
2018,4,29,5,45,165.0,32.0,2.0,9.5,51.0,116.55,82.32
2018,4,29,6,0,245.0,46.0,2.3,9.9,80.0,175.08,139.45
2018,4,29,6,15,249.5,54.5,2.45,10.2,101.5,200.06,164.77
2018,4,29,6,30,254.0,63.0,2.6,10.5,123.0,225.59,189.1
2018,4,29,6,45,127.0,63.5,2.8,10.75,93.5,151.64,126.9
2018,4,29,7,0,0.0,64.0,3.0,11.0,64.0,56.56,43.34
2018,4,29,7,15,177.5,94.5,3.05,11.25,171.0,233.9,198.01
2018,4,29,7,30,355.0,125.0,3.1,11.5,278.0,422.5,354.64
2018,4,29,7,45,380.5,131.0,3.1,11.75,313.5,464.06,386.6
2018,4,29,8,0,406.0,137.0,3.1,12.0,349.0,506.46,419.19
2018,4,29,8,15,281.5,180.0,3.2,12.35,333.5,447.08,367.89
2018,4,29,8,30,157.0,223.0,3.3,12.7,318.0,378.18,308.72
2018,4,29,8,45,99.0,222.0,3.35,13.0,283.5,326.8,265.35
2018,4,29,9,0,41.0,221.0,3.4,13.3,249.0,256.73,206.63
2018,4,29,9,15,40.0,232.0,3.45,13.6,260.5,266.98,214.25
2018,4,29,9,30,39.0,243.0,3.5,13.9,272.0,277.01,221.45
2018,4,29,9,45,27.5,209.0,3.6,14.25,230.0,229.82,182.94
2018,4,29,10,0,16.0,175.0,3.7,14.6,188.0,183.59,145.14
2018,4,29,10,15,18.0,211.5,3.75,14.8,226.5,221.64,175.31
2018,4,29,10,30,20.0,248.0,3.8,15.0,265.0,259.57,204.88
2018,4,29,10,45,19.0,252.5,3.85,15.15,269.0,261.94,206.28
2018,4,29,11,0,18.0,257.0,3.9,15.3,273.0,252.85,198.8
2018,4,29,11,15,27.0,264.0,3.9,15.3,288.5,278.57,219.23
2018,4,29,11,30,36.0,271.0,3.9,15.3,304.0,292.48,230.27
2018,4,29,11,45,61.5,348.0,3.95,15.3,404.5,390.01,306.17
2018,4,29,12,0,87.0,425.0,4.0,15.3,505.0,485.41,378.5
2018,4,29,12,15,92.0,410.5,4.0,15.25,495.0,470.06,366.84
2018,4,29,12,30,97.0,396.0,4.0,15.2,485.0,454.43,355.39
2018,4,29,12,45,395.0,313.0,4.0,15.2,669.0,645.92,507.04
2018,4,29,13,0,693.0,230.0,4.0,15.2,853.0,792.07,618.48
2018,4,29,13,15,761.0,194.0,3.95,15.15,865.5,775.75,606.67
2018,4,29,13,30,829.0,158.0,3.9,15.1,878.0,756.53,593.19
2018,4,29,13,45,813.5,159.5,3.9,15.1,849.0,705.84,554.66
2018,4,29,14,0,798.0,161.0,3.9,15.1,820.0,654.39,514.94
2018,4,29,14,15,837.0,138.0,3.9,15.05,806.0,612.79,482.31
2018,4,29,14,30,876.0,115.0,3.9,15.0,792.0,566.8,444.84
2018,4,29,14,45,867.0,112.0,3.9,14.95,754.5,509.54,397.08
2018,4,29,15,0,858.0,109.0,3.9,14.9,717.0,451.71,347.42
2018,4,29,15,15,843.5,106.5,3.9,14.9,673.5,388.08,291.88
2018,4,29,15,30,829.0,104.0,3.9,14.9,630.0,328.24,238.23
2018,4,29,15,45,811.5,100.0,3.9,14.6,582.5,267.4,183.95
2018,4,29,16,0,794.0,96.0,3.9,14.3,535.0,208.14,132.56
2018,4,29,16,15,770.5,92.5,3.85,14.0,485.0,150.45,87.82
2018,4,29,16,30,747.0,89.0,3.8,13.7,435.0,95.57,56.75
2018,4,29,16,45,714.0,83.5,3.75,13.4,382.5,57.25,45.49
2018,4,29,17,0,681.0,78.0,3.7,13.1,330.0,55.03,43.73
2018,4,29,17,15,635.0,72.0,3.5,12.65,278.0,52.22,41.4
2018,4,29,17,30,589.0,66.0,3.3,12.2,226.0,49.31,38.85
2018,4,29,17,45,475.5,59.0,3.15,11.75,170.5,45.2,35.07
2018,4,29,18,0,362.0,52.0,3.0,11.3,115.0,41.13,31.09
2018,4,29,18,15,268.0,39.5,2.75,10.85,77.5,30.62,21.09
2018,4,29,18,30,174.0,27.0,2.5,10.4,40.0,21.22,9.49
2018,4,29,18,45,92.5,14.5,2.25,9.9,21.0,13.19,0.0
2018,4,29,19,0,11.0,2.0,2.0,9.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.0,9.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,15,13.5,7.5,2.05,8.5,8.0,10.19,0.0
2018,4,30,5,30,27.0,15.0,2.2,8.8,16.0,25.42,0.0
2018,4,30,5,45,55.0,31.0,2.4,9.1,37.5,59.23,40.55
2018,4,30,6,0,83.0,47.0,2.6,9.4,59.0,91.02,71.08
2018,4,30,6,15,94.0,62.0,2.65,9.75,80.5,116.23,94.49
2018,4,30,6,30,105.0,77.0,2.7,10.1,102.0,142.61,118.35
2018,4,30,6,45,87.0,86.5,2.75,10.45,110.5,146.31,121.9
2018,4,30,7,0,69.0,96.0,2.8,10.8,119.0,148.31,123.38
2018,4,30,7,15,34.5,95.5,2.8,11.25,107.0,116.11,94.99
2018,4,30,7,30,0.0,95.0,2.8,11.7,95.0,85.28,67.43
2018,4,30,7,45,6.0,123.5,2.75,12.1,126.5,117.29,94.28
2018,4,30,8,0,12.0,152.0,2.7,12.5,158.0,149.96,121.16
2018,4,30,8,15,20.0,192.0,2.7,12.85,203.5,196.61,159.11
2018,4,30,8,30,28.0,232.0,2.7,13.2,249.0,258.43,208.44
2018,4,30,8,45,58.0,269.5,2.65,13.5,308.0,326.11,262.15
2018,4,30,9,0,88.0,307.0,2.6,13.8,367.0,395.09,315.54
2018,4,30,9,15,80.5,318.0,2.65,14.05,375.5,399.11,317.08
2018,4,30,9,30,73.0,329.0,2.7,14.3,384.0,402.58,318.52
2018,4,30,9,45,96.5,357.5,2.75,14.5,433.5,455.45,358.72
2018,4,30,10,0,120.0,386.0,2.8,14.7,483.0,525.59,410.78
2018,4,30,10,15,149.0,402.0,2.9,14.8,527.0,569.63,443.4
2018,4,30,10,30,178.0,418.0,3.0,14.9,571.0,612.87,475.25
2018,4,30,10,45,213.5,428.5,3.05,15.05,616.0,655.66,506.5
2018,4,30,11,0,249.0,439.0,3.1,15.2,661.0,712.12,546.94
2018,4,30,11,15,259.0,434.0,3.15,15.15,668.0,709.22,544.79
2018,4,30,11,30,269.0,429.0,3.2,15.1,675.0,704.83,542.03
2018,4,30,11,45,375.5,392.5,3.25,15.05,738.0,760.07,584.96
2018,4,30,12,0,482.0,356.0,3.3,15.0,801.0,820.94,630.55
2018,4,30,12,15,664.5,264.0,3.35,14.95,875.0,882.32,678.57
2018,4,30,12,30,847.0,172.0,3.4,14.9,949.0,925.56,710.22
2018,4,30,12,45,862.5,162.0,3.45,14.9,946.0,897.5,690.87
2018,4,30,13,0,878.0,152.0,3.5,14.9,943.0,858.92,664.61
2018,4,30,13,15,866.5,154.5,3.55,14.9,922.0,820.65,638.42
2018,4,30,13,30,855.0,157.0,3.6,14.9,901.0,773.94,604.79
2018,4,30,13,45,850.0,154.0,3.65,14.95,876.0,725.23,568.4
2018,4,30,14,0,845.0,151.0,3.7,15.0,851.0,674.8,529.81
2018,4,30,14,15,845.0,145.5,3.7,14.9,822.5,623.57,489.74
2018,4,30,14,30,845.0,140.0,3.7,14.8,794.0,570.55,447.06
2018,4,30,14,45,835.5,135.5,3.7,14.75,756.0,512.3,398.93
2018,4,30,15,0,826.0,131.0,3.7,14.7,718.0,453.73,349.08
2018,4,30,15,15,810.0,128.0,3.7,14.7,674.0,394.0,296.97
2018,4,30,15,30,794.0,125.0,3.7,14.7,630.0,335.2,244.62
2018,4,30,15,45,773.0,121.0,3.7,14.3,582.0,270.5,187.91
2018,4,30,16,0,752.0,117.0,3.7,13.9,534.0,212.31,137.9
2018,4,30,16,15,723.0,112.5,3.65,13.55,482.5,155.19,93.83
2018,4,30,16,30,694.0,108.0,3.6,13.2,431.0,101.6,63.08
2018,4,30,16,45,655.5,102.0,3.55,12.85,378.5,70.3,57.17
2018,4,30,17,0,617.0,96.0,3.5,12.5,326.0,68.31,55.68
2018,4,30,17,15,564.0,88.5,3.4,12.05,274.0,64.92,52.87
2018,4,30,17,30,511.0,81.0,3.3,11.6,222.0,61.41,49.82
2018,4,30,17,45,435.0,71.0,3.2,11.2,173.0,53.35,42.47
2018,4,30,18,0,359.0,61.0,3.1,10.8,124.0,46.58,36.04
2018,4,30,18,15,253.5,46.5,2.9,10.4,84.0,36.02,25.91
2018,4,30,18,30,148.0,32.0,2.7,10.0,44.0,25.15,12.99
2018,4,30,18,45,76.5,17.0,2.55,9.65,23.0,15.46,0.0
2018,4,30,19,0,5.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.2,9.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,7.5,2.45,7.9,7.5,7.2,0.0
2018,5,1,5,30,3.0,15.0,2.5,8.2,15.0,14.17,0.0
2018,5,1,5,45,20.0,33.0,2.6,8.5,35.5,43.04,28.74
2018,5,1,6,0,37.0,51.0,2.7,8.8,56.0,70.01,53.85
2018,5,1,6,15,59.5,71.0,2.7,9.1,83.5,103.6,83.91
2018,5,1,6,30,82.0,91.0,2.7,9.4,111.0,147.8,122.82
2018,5,1,6,45,75.5,86.0,2.65,9.65,108.0,138.69,115.56
2018,5,1,7,0,69.0,81.0,2.6,9.9,105.0,130.78,108.9
2018,5,1,7,15,113.5,115.5,2.55,10.45,162.0,202.92,170.54
2018,5,1,7,30,158.0,150.0,2.5,11.0,219.0,278.9,233.51
2018,5,1,7,45,385.5,148.0,2.45,11.55,344.5,487.35,404.14
2018,5,1,8,0,613.0,146.0,2.4,12.1,470.0,692.76,561.64
2018,5,1,8,15,684.0,138.5,2.4,12.7,532.0,767.74,612.5
2018,5,1,8,30,755.0,131.0,2.4,13.3,594.0,844.22,663.68
2018,5,1,8,45,779.5,131.5,2.4,13.9,640.0,883.37,687.24
2018,5,1,9,0,804.0,132.0,2.4,14.5,686.0,926.29,713.4
2018,5,1,9,15,827.0,129.5,2.45,15.0,728.0,962.23,735.1
2018,5,1,9,30,850.0,127.0,2.5,15.5,770.0,995.56,754.92
2018,5,1,9,45,872.0,121.5,2.6,16.0,807.0,1010.84,763.08
2018,5,1,10,0,894.0,116.0,2.7,16.5,844.0,1033.95,776.71
2018,5,1,10,15,901.5,117.0,2.75,16.85,872.0,1046.09,782.95
2018,5,1,10,30,909.0,118.0,2.8,17.2,900.0,1054.5,786.93
2018,5,1,10,45,914.5,118.5,2.85,17.6,921.0,1056.55,786.73
2018,5,1,11,0,920.0,119.0,2.9,18.0,942.0,1054.75,784.19
2018,5,1,11,15,923.5,119.5,2.9,18.2,955.5,1047.07,778.06
2018,5,1,11,30,927.0,120.0,2.9,18.4,969.0,1035.57,769.6
2018,5,1,11,45,929.0,119.5,2.95,18.65,974.5,1017.85,757.5
2018,5,1,12,0,931.0,119.0,3.0,18.9,980.0,996.49,743.1
2018,5,1,12,15,932.0,118.5,3.0,19.0,978.0,970.66,725.77
2018,5,1,12,30,933.0,118.0,3.0,19.1,976.0,941.42,706.19
2018,5,1,12,45,933.0,116.0,3.05,19.2,966.0,906.64,683.2
2018,5,1,13,0,933.0,114.0,3.1,19.3,956.0,868.78,657.98
2018,5,1,13,15,929.0,113.0,3.2,19.3,937.5,825.81,629.54
2018,5,1,13,30,925.0,112.0,3.3,19.3,919.0,780.36,599.0
2018,5,1,13,45,765.5,190.0,3.35,19.3,845.0,699.78,538.27
2018,5,1,14,0,606.0,268.0,3.4,19.3,771.0,624.04,480.03
2018,5,1,14,15,588.5,264.0,3.5,19.15,737.0,573.87,442.45
2018,5,1,14,30,571.0,260.0,3.6,19.0,703.0,524.36,404.23
2018,5,1,14,45,457.5,281.5,3.7,18.8,625.5,450.81,347.18
2018,5,1,15,0,344.0,303.0,3.8,18.6,548.0,390.42,300.18
2018,5,1,15,15,306.0,291.0,3.8,18.6,499.0,341.75,261.36
2018,5,1,15,30,268.0,279.0,3.8,18.6,450.0,297.33,225.82
2018,5,1,15,45,349.0,238.0,3.9,17.85,443.0,264.49,196.11
2018,5,1,16,0,430.0,197.0,4.0,17.1,436.0,217.32,154.09
2018,5,1,16,15,381.5,187.5,4.0,16.45,385.0,178.9,126.5
2018,5,1,16,30,333.0,178.0,4.0,15.8,334.0,141.12,104.08
2018,5,1,16,45,325.5,156.5,4.0,15.15,294.0,111.93,93.05
2018,5,1,17,0,318.0,135.0,4.0,14.5,254.0,98.66,81.97
2018,5,1,17,15,373.0,107.5,3.9,13.75,226.5,76.69,62.94
2018,5,1,17,30,428.0,80.0,3.8,13.0,199.0,58.71,47.13
2018,5,1,17,45,383.0,67.5,3.7,12.3,157.0,50.47,39.72
2018,5,1,18,0,338.0,55.0,3.6,11.6,115.0,41.87,31.76
2018,5,1,18,15,256.5,42.5,3.4,11.05,79.5,32.85,23.13
2018,5,1,18,30,175.0,30.0,3.2,10.5,44.0,23.54,12.29
2018,5,1,18,45,94.5,17.0,3.05,10.0,24.0,15.46,0.0
2018,5,1,19,0,14.0,4.0,2.9,9.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,2.95,9.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,2,5,15,56.5,11.0,2.15,8.6,14.0,24.16,0.0
2018,5,2,5,30,113.0,22.0,2.2,8.8,28.0,69.7,0.0
2018,5,2,5,45,229.0,36.5,2.2,9.0,65.0,144.77,107.6
2018,5,2,6,0,345.0,51.0,2.2,9.2,102.0,223.27,179.65
2018,5,2,6,15,428.5,60.5,2.15,9.55,149.5,295.99,244.71
2018,5,2,6,30,512.0,70.0,2.1,9.9,197.0,376.68,314.65
2018,5,2,6,45,570.0,77.0,2.05,10.25,249.0,447.3,374.04
2018,5,2,7,0,628.0,84.0,2.0,10.6,301.0,522.31,434.54
2018,5,2,7,15,670.0,88.5,1.9,11.15,354.0,587.31,484.22
2018,5,2,7,30,712.0,93.0,1.8,11.7,407.0,654.17,532.8
2018,5,2,7,45,744.0,96.5,1.7,12.25,459.5,713.47,572.63
2018,5,2,8,0,776.0,100.0,1.6,12.8,512.0,769.32,608.57
2018,5,2,8,15,799.0,102.0,1.5,13.45,561.0,819.14,638.8
2018,5,2,8,30,822.0,104.0,1.4,14.1,610.0,867.56,667.09
2018,5,2,8,45,840.0,105.5,1.3,14.75,655.5,909.1,689.81
2018,5,2,9,0,858.0,107.0,1.2,15.4,701.0,948.33,710.36
2018,5,2,9,15,871.0,108.5,1.2,16.0,741.0,970.43,721.08
2018,5,2,9,30,884.0,110.0,1.2,16.6,781.0,998.97,736.16
2018,5,2,9,45,895.0,110.5,1.2,17.2,816.0,1021.22,747.01
2018,5,2,10,0,906.0,111.0,1.2,17.8,851.0,1040.04,755.75
2018,5,2,10,15,913.5,112.0,1.3,18.3,879.0,1052.28,762.6
2018,5,2,10,30,921.0,113.0,1.4,18.8,907.0,1060.74,767.23
2018,5,2,10,45,926.0,113.5,1.5,19.3,927.5,1062.3,767.62
2018,5,2,11,0,931.0,114.0,1.6,19.8,948.0,1059.96,765.73
2018,5,2,11,15,934.0,114.0,1.8,20.05,961.0,1051.22,762.11
2018,5,2,11,30,937.0,114.0,2.0,20.3,974.0,1038.65,755.91
2018,5,2,11,45,938.0,114.5,2.2,20.55,979.5,1020.85,746.18
2018,5,2,12,0,939.0,115.0,2.4,20.8,985.0,999.4,733.87
2018,5,2,12,15,938.5,114.5,2.55,20.85,982.0,972.06,717.55
2018,5,2,12,30,938.0,114.0,2.7,20.9,979.0,941.38,698.83
2018,5,2,12,45,937.0,112.5,2.9,20.95,968.5,906.13,677.16
2018,5,2,13,0,936.0,111.0,3.1,21.0,958.0,867.85,653.02
2018,5,2,13,15,933.0,110.5,3.15,20.85,940.5,826.06,625.66
2018,5,2,13,30,930.0,110.0,3.2,20.7,923.0,781.69,596.18
2018,5,2,13,45,924.0,109.0,3.3,20.6,897.5,732.44,561.45
2018,5,2,14,0,918.0,108.0,3.4,20.5,872.0,681.29,523.62
2018,5,2,14,15,911.0,106.0,3.4,20.3,840.0,627.01,482.18
2018,5,2,14,30,904.0,104.0,3.4,20.1,808.0,571.41,438.43
2018,5,2,14,45,893.5,102.0,3.4,19.85,769.5,513.06,391.25
2018,5,2,15,0,883.0,100.0,3.4,19.6,731.0,454.25,342.13
2018,5,2,15,15,869.0,98.0,3.4,19.6,687.5,393.99,290.15
2018,5,2,15,30,855.0,96.0,3.4,19.6,644.0,334.19,237.48
2018,5,2,15,45,838.5,92.5,3.35,18.95,596.5,267.74,179.94
2018,5,2,16,0,822.0,89.0,3.3,18.3,549.0,207.67,128.79
2018,5,2,16,15,799.5,85.5,3.25,17.8,498.5,148.61,83.61
2018,5,2,16,30,777.0,82.0,3.2,17.3,448.0,92.19,51.86
2018,5,2,16,45,746.0,77.5,3.15,16.75,395.5,58.2,45.68
2018,5,2,17,0,715.0,73.0,3.1,16.2,343.0,56.28,44.27
2018,5,2,17,15,669.5,67.5,3.0,15.5,290.0,48.67,37.76
2018,5,2,17,30,624.0,62.0,2.9,14.8,237.0,45.95,35.47
2018,5,2,17,45,556.0,55.5,2.75,14.1,187.0,42.24,32.14
2018,5,2,18,0,488.0,49.0,2.6,13.4,137.0,38.47,28.55
2018,5,2,18,15,379.0,39.5,2.4,12.75,94.5,31.84,22.15
2018,5,2,18,30,270.0,30.0,2.2,12.1,52.0,25.04,13.79
2018,5,2,18,45,149.5,17.5,2.0,11.45,28.0,15.92,0.0
2018,5,2,19,0,29.0,5.0,1.8,10.8,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,1.8,10.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,9.1,1.5,1.36,0.0
2018,5,3,5,30,0.0,3.0,2.4,9.3,3.0,2.63,0.0
2018,5,3,5,45,59.0,10.5,2.5,9.45,19.5,41.33,27.42
2018,5,3,6,0,118.0,18.0,2.6,9.6,36.0,79.88,61.99
2018,5,3,6,15,59.0,18.0,2.55,9.85,27.0,50.63,38.5
2018,5,3,6,30,0.0,18.0,2.5,10.1,18.0,15.82,8.16
2018,5,3,6,45,0.0,26.0,2.5,10.3,26.0,22.88,14.34
2018,5,3,7,0,0.0,34.0,2.5,10.5,34.0,29.96,20.46
2018,5,3,7,15,0.0,38.0,2.45,10.8,38.0,33.5,23.43
2018,5,3,7,30,0.0,42.0,2.4,11.1,42.0,37.06,26.36
2018,5,3,7,45,0.0,50.0,2.4,11.4,50.0,44.16,32.3
2018,5,3,8,0,0.0,58.0,2.4,11.7,58.0,51.27,38.18
2018,5,3,8,15,0.0,70.0,2.45,12.15,70.0,61.95,46.98
2018,5,3,8,30,0.0,82.0,2.5,12.6,82.0,72.66,55.7
2018,5,3,8,45,0.0,98.5,2.5,13.05,98.5,87.53,67.79
2018,5,3,9,0,0.0,115.0,2.5,13.5,115.0,102.79,80.07
2018,5,3,9,15,2.5,148.0,2.55,13.95,150.0,136.0,106.98
2018,5,3,9,30,5.0,181.0,2.6,14.4,185.0,169.55,133.74
2018,5,3,9,45,8.0,205.5,2.7,14.85,212.0,195.67,154.23
2018,5,3,10,0,11.0,230.0,2.8,15.3,239.0,221.82,174.54
2018,5,3,10,15,20.0,275.0,2.85,15.6,292.0,273.79,215.15
2018,5,3,10,30,29.0,320.0,2.9,15.9,345.0,341.35,266.97
2018,5,3,10,45,43.5,361.5,2.95,16.2,400.0,396.64,308.71
2018,5,3,11,0,58.0,403.0,3.0,16.5,455.0,451.09,349.18
2018,5,3,11,15,89.5,420.5,3.05,16.7,502.0,496.66,383.46
2018,5,3,11,30,121.0,438.0,3.1,16.9,549.0,554.28,426.04
2018,5,3,11,45,329.5,383.5,3.1,17.1,688.5,705.1,540.82
2018,5,3,12,0,538.0,329.0,3.1,17.3,828.0,845.35,642.92
2018,5,3,12,15,744.5,220.0,3.15,17.45,908.5,910.91,691.69
2018,5,3,12,30,951.0,111.0,3.2,17.6,989.0,949.32,717.48
2018,5,3,12,45,951.5,108.5,3.25,17.75,979.0,914.03,693.23
2018,5,3,13,0,952.0,106.0,3.3,17.9,969.0,875.59,667.28
2018,5,3,13,15,948.5,105.0,3.3,17.95,950.5,832.42,637.8
2018,5,3,13,30,945.0,104.0,3.3,18.0,932.0,786.69,606.28
2018,5,3,13,45,939.5,103.0,3.35,18.05,906.5,737.22,570.67
2018,5,3,14,0,934.0,102.0,3.4,18.1,881.0,685.76,531.73
2018,5,3,14,15,926.0,101.0,3.35,18.05,848.5,631.08,489.15
2018,5,3,14,30,918.0,100.0,3.3,18.0,816.0,575.13,444.37
2018,5,3,14,45,907.5,98.5,3.3,17.9,778.0,516.54,396.43
2018,5,3,15,0,897.0,97.0,3.3,17.8,740.0,457.47,346.54
2018,5,3,15,15,867.5,98.0,3.3,17.8,689.0,393.44,291.58
2018,5,3,15,30,838.0,99.0,3.3,17.8,638.0,326.67,233.63
2018,5,3,15,45,821.5,94.0,3.2,17.45,589.5,265.07,179.42
2018,5,3,16,0,805.0,89.0,3.1,17.1,541.0,204.93,127.85
2018,5,3,16,15,784.5,87.5,3.0,16.7,494.0,148.78,84.66
2018,5,3,16,30,764.0,86.0,2.9,16.3,447.0,95.01,54.55
2018,5,3,16,45,696.5,87.0,2.8,15.95,387.0,59.21,46.7
2018,5,3,17,0,629.0,88.0,2.7,15.6,327.0,61.77,49.22
2018,5,3,17,15,591.0,79.0,2.6,14.95,276.5,57.0,45.24
2018,5,3,17,30,553.0,70.0,2.5,14.3,226.0,51.94,40.87
2018,5,3,17,45,484.0,61.0,2.35,13.65,177.0,46.46,35.97
2018,5,3,18,0,415.0,52.0,2.2,13.0,128.0,40.76,30.66
2018,5,3,18,15,311.5,41.0,2.05,12.35,88.0,32.93,23.19
2018,5,3,18,30,208.0,30.0,1.9,11.7,48.0,23.52,13.01
2018,5,3,18,45,118.5,17.5,1.75,11.0,26.5,15.92,0.0
2018,5,3,19,0,29.0,5.0,1.6,10.3,5.0,0.0,0.0
2018,5,3,19,15,14.5,2.5,1.6,10.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
