Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,24,4,45,10.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,5,24,5,0,21.0,6.0,2.0,8.7,6.0,9.67,0.0
2018,5,24,5,15,64.0,12.0,2.0,9.0,18.0,35.71,9.32
2018,5,24,5,30,107.0,18.0,2.0,9.3,30.0,63.13,44.07
2018,5,24,5,45,61.0,15.0,2.05,9.65,22.5,45.83,32.83
2018,5,24,6,0,15.0,12.0,2.1,10.0,15.0,18.39,10.29
2018,5,24,6,15,7.5,17.5,2.05,10.4,19.0,19.34,11.27
2018,5,24,6,30,0.0,23.0,2.0,10.8,23.0,20.23,12.01
2018,5,24,6,45,0.0,33.0,1.95,11.25,33.0,29.07,19.63
2018,5,24,7,0,0.0,43.0,1.9,11.7,43.0,37.93,27.16
2018,5,24,7,15,0.0,61.5,1.9,12.25,61.5,54.34,41.03
2018,5,24,7,30,0.0,80.0,1.9,12.8,80.0,70.8,54.7
2018,5,24,7,45,0.5,102.5,1.9,13.35,103.0,91.88,72.03
2018,5,24,8,0,1.0,125.0,1.9,13.9,126.0,113.34,89.4
2018,5,24,8,15,0.5,120.5,1.95,14.4,121.0,108.45,84.86
2018,5,24,8,30,0.0,116.0,2.0,14.9,116.0,103.7,80.54
2018,5,24,8,45,0.5,125.5,2.0,15.4,126.0,112.92,87.71
2018,5,24,9,0,1.0,135.0,2.0,15.9,136.0,122.16,94.82
2018,5,24,9,15,4.5,169.5,2.05,16.4,173.0,157.7,123.11
2018,5,24,9,30,8.0,204.0,2.1,16.9,210.0,193.57,151.15
2018,5,24,9,45,13.0,245.0,2.2,17.35,255.5,237.32,185.01
2018,5,24,10,0,18.0,286.0,2.3,17.8,301.0,281.23,218.43
2018,5,24,10,15,19.5,302.5,2.35,18.15,319.5,297.98,230.58
2018,5,24,10,30,21.0,319.0,2.4,18.5,338.0,314.56,242.63
2018,5,24,10,45,33.0,356.0,2.5,18.9,386.5,375.86,288.6
2018,5,24,11,0,45.0,393.0,2.6,19.3,435.0,422.53,322.8
2018,5,24,11,15,32.0,352.5,2.7,19.5,382.5,366.87,280.62
2018,5,24,11,30,19.0,312.0,2.8,19.7,330.0,302.14,231.51
2018,5,24,11,45,17.5,297.0,2.85,19.9,313.5,285.68,218.99
2018,5,24,12,0,16.0,282.0,2.9,20.1,297.0,269.37,206.41
2018,5,24,12,15,16.0,282.0,3.0,20.05,297.0,268.22,205.66
2018,5,24,12,30,16.0,282.0,3.1,20.0,297.0,266.96,204.81
2018,5,24,12,45,78.5,347.0,3.25,19.95,420.5,381.9,293.91
2018,5,24,13,0,141.0,412.0,3.4,19.9,544.0,489.83,375.07
2018,5,24,13,15,194.0,427.5,3.5,19.5,605.5,533.29,408.24
2018,5,24,13,30,247.0,443.0,3.6,19.1,667.0,572.31,438.04
2018,5,24,13,45,221.5,433.5,3.75,18.65,630.5,528.93,406.48
2018,5,24,14,0,196.0,424.0,3.9,18.2,594.0,488.62,377.11
2018,5,24,14,15,146.0,401.0,4.0,17.6,525.0,425.46,330.05
2018,5,24,14,30,96.0,378.0,4.1,17.0,456.0,370.15,288.44
2018,5,24,14,45,60.5,325.5,4.2,16.45,374.0,302.58,237.01
2018,5,24,15,0,25.0,273.0,4.3,15.9,292.0,239.85,188.68
2018,5,24,15,15,21.0,248.0,4.3,15.9,263.5,219.69,173.05
2018,5,24,15,30,17.0,223.0,4.3,15.9,235.0,195.57,154.11
2018,5,24,15,45,23.0,220.5,4.25,14.9,235.0,192.24,152.08
2018,5,24,16,0,29.0,218.0,4.2,13.9,235.0,180.96,143.48
2018,5,24,16,15,54.0,213.0,4.1,13.6,242.0,174.89,138.0
2018,5,24,16,30,79.0,208.0,4.0,13.3,249.0,165.07,130.36
2018,5,24,16,45,123.5,184.0,3.9,13.05,240.0,134.29,112.95
2018,5,24,17,0,168.0,160.0,3.8,12.8,231.0,119.5,100.52
2018,5,24,17,15,211.0,139.5,3.65,12.5,217.0,100.81,84.47
2018,5,24,17,30,254.0,119.0,3.5,12.2,203.0,88.08,73.46
2018,5,24,17,45,265.5,99.0,3.4,11.95,173.5,74.87,61.78
2018,5,24,18,0,277.0,79.0,3.3,11.7,144.0,58.45,46.99
2018,5,24,18,15,222.5,63.5,3.15,11.45,107.5,49.71,38.84
2018,5,24,18,30,168.0,48.0,3.0,11.2,71.0,38.05,27.85
2018,5,24,18,45,102.0,32.0,2.9,10.95,44.5,25.72,15.37
2018,5,24,19,0,36.0,16.0,2.8,10.7,18.0,13.63,0.0
2018,5,24,19,15,18.0,8.0,2.7,10.65,9.0,7.28,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,9.6,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,9.7,5.0,4.95,0.0
2018,5,25,5,15,1.0,14.0,1.75,9.95,14.0,12.58,0.5
2018,5,25,5,30,0.0,23.0,1.9,10.2,23.0,20.26,11.09
2018,5,25,5,45,0.0,37.5,2.0,10.4,37.5,33.25,22.78
2018,5,25,6,0,0.0,52.0,2.1,10.6,52.0,46.78,34.79
2018,5,25,6,15,13.5,72.0,2.15,10.95,76.0,72.47,57.16
2018,5,25,6,30,27.0,92.0,2.2,11.3,100.0,104.82,85.06
2018,5,25,6,45,24.0,96.5,2.25,11.65,104.5,107.55,87.23
2018,5,25,7,0,21.0,101.0,2.3,12.0,109.0,110.36,89.31
2018,5,25,7,15,19.5,123.5,2.3,12.4,132.0,126.26,102.24
2018,5,25,7,30,18.0,146.0,2.3,12.8,155.0,147.43,119.31
2018,5,25,7,45,9.5,132.5,2.35,13.2,137.5,127.48,101.94
2018,5,25,8,0,1.0,119.0,2.4,13.6,120.0,107.63,84.75
2018,5,25,8,15,4.5,156.0,2.45,13.95,159.0,145.61,115.76
2018,5,25,8,30,8.0,193.0,2.5,14.3,198.0,184.17,146.62
2018,5,25,8,45,8.0,190.5,2.55,14.65,196.0,181.34,143.7
2018,5,25,9,0,8.0,188.0,2.6,15.0,194.0,178.68,141.06
2018,5,25,9,15,4.5,155.5,2.65,15.4,159.0,144.54,113.01
2018,5,25,9,30,1.0,123.0,2.7,15.8,124.0,111.06,85.5
2018,5,25,9,45,5.5,156.5,2.75,16.15,161.5,146.41,113.95
2018,5,25,10,0,10.0,190.0,2.8,16.5,199.0,182.03,142.12
2018,5,25,10,15,32.0,291.5,2.85,16.7,320.0,312.94,244.73
2018,5,25,10,30,54.0,393.0,2.9,16.9,441.0,436.49,337.91
2018,5,25,10,45,35.0,333.0,2.95,17.1,364.5,354.65,274.81
2018,5,25,11,0,16.0,273.0,3.0,17.3,288.0,264.43,205.06
2018,5,25,11,15,13.5,249.0,3.1,17.35,261.5,238.98,185.41
2018,5,25,11,30,11.0,225.0,3.2,17.4,235.0,213.84,165.72
2018,5,25,11,45,13.5,244.0,3.25,17.45,256.5,233.05,180.76
2018,5,25,12,0,16.0,263.0,3.3,17.5,278.0,251.94,195.4
2018,5,25,12,15,27.0,314.5,3.4,17.5,340.0,314.96,244.23
2018,5,25,12,30,38.0,366.0,3.5,17.5,402.0,369.27,285.67
2018,5,25,12,45,28.0,313.5,3.55,17.5,340.0,308.86,239.37
2018,5,25,13,0,18.0,261.0,3.6,17.5,278.0,250.26,194.19
2018,5,25,13,15,10.5,200.0,3.65,17.4,210.0,185.83,143.9
2018,5,25,13,30,3.0,139.0,3.7,17.3,142.0,125.68,96.21
2018,5,25,13,45,2.5,137.0,3.7,17.2,139.5,123.27,94.47
2018,5,25,14,0,2.0,135.0,3.7,17.1,137.0,120.92,92.71
2018,5,25,14,15,8.0,193.0,3.7,16.95,199.5,174.52,135.83
2018,5,25,14,30,14.0,251.0,3.7,16.8,262.0,226.06,176.82
2018,5,25,14,45,137.5,242.0,3.7,16.65,345.5,270.36,211.97
2018,5,25,15,0,261.0,233.0,3.7,16.5,429.0,299.92,233.47
2018,5,25,15,15,311.0,228.5,3.7,16.5,449.5,295.82,227.54
2018,5,25,15,30,361.0,224.0,3.7,16.5,470.0,280.56,211.89
2018,5,25,15,45,502.0,181.5,3.55,16.1,498.0,257.75,186.52
2018,5,25,16,0,643.0,139.0,3.4,15.7,526.0,216.96,145.34
2018,5,25,16,15,657.0,126.5,3.3,15.45,493.5,167.03,104.19
2018,5,25,16,30,671.0,114.0,3.2,15.2,461.0,115.53,69.4
2018,5,25,16,45,605.0,113.5,3.1,15.0,402.0,75.05,60.59
2018,5,25,17,0,539.0,113.0,3.0,14.8,343.0,77.4,62.96
2018,5,25,17,15,531.5,100.0,2.85,14.45,302.0,70.45,57.11
2018,5,25,17,30,524.0,87.0,2.7,14.1,261.0,62.98,50.7
2018,5,25,17,45,507.0,74.5,2.6,13.8,219.5,55.34,43.98
2018,5,25,18,0,490.0,62.0,2.5,13.5,178.0,47.2,36.66
2018,5,25,18,15,382.5,54.0,2.25,13.15,131.5,42.22,31.97
2018,5,25,18,30,275.0,46.0,2.0,12.8,85.0,35.44,25.44
2018,5,25,18,45,191.5,33.0,1.8,12.4,55.0,25.78,15.52
2018,5,25,19,0,108.0,20.0,1.6,12.0,25.0,15.83,0.0
2018,5,25,19,15,54.0,10.0,1.55,11.75,12.5,9.1,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,1.5,1.55,10.2,1.5,0.0,0.0
2018,5,26,5,0,5.0,3.0,1.6,10.3,3.0,3.73,0.0
2018,5,26,5,15,2.5,5.5,1.75,10.5,5.5,5.56,0.0
2018,5,26,5,30,0.0,8.0,1.9,10.7,8.0,7.02,0.15
2018,5,26,5,45,0.0,12.0,2.05,10.9,12.0,10.53,3.36
2018,5,26,6,0,0.0,16.0,2.2,11.1,16.0,14.06,6.52
2018,5,26,6,15,0.0,31.5,2.2,11.3,31.5,27.74,18.46
2018,5,26,6,30,0.0,47.0,2.2,11.5,47.0,41.46,30.36
2018,5,26,6,45,0.0,42.0,2.2,11.75,42.0,37.03,26.45
2018,5,26,7,0,0.0,37.0,2.2,12.0,37.0,32.62,22.54
2018,5,26,7,15,0.0,69.5,2.2,12.25,69.5,61.45,47.08
2018,5,26,7,30,0.0,102.0,2.2,12.5,102.0,91.29,72.03
2018,5,26,7,45,0.0,112.5,2.15,12.75,112.5,100.93,79.72
2018,5,26,8,0,0.0,123.0,2.1,13.0,123.0,110.6,87.38
2018,5,26,8,15,0.0,112.0,2.05,13.3,112.0,100.05,78.26
2018,5,26,8,30,0.0,101.0,2.0,13.6,101.0,89.81,69.48
2018,5,26,8,45,0.0,93.5,2.0,13.85,93.5,82.97,63.59
2018,5,26,9,0,0.0,86.0,2.0,14.1,86.0,76.33,57.9
2018,5,26,9,15,0.0,92.0,2.0,14.4,92.0,81.72,62.14
2018,5,26,9,30,0.0,98.0,2.0,14.7,98.0,87.24,66.44
2018,5,26,9,45,0.5,112.5,2.0,15.0,113.0,101.0,77.46
2018,5,26,10,0,1.0,127.0,2.0,15.3,128.0,114.79,88.4
2018,5,26,10,15,4.5,156.5,2.05,15.75,160.5,145.38,112.8
2018,5,26,10,30,8.0,186.0,2.1,16.2,193.0,176.06,136.92
2018,5,26,10,45,8.5,190.0,2.15,16.6,197.5,180.1,139.73
2018,5,26,11,0,9.0,194.0,2.2,17.0,202.0,184.07,142.55
2018,5,26,11,15,10.5,215.0,2.3,17.35,224.5,204.58,158.38
2018,5,26,11,30,12.0,236.0,2.4,17.7,247.0,224.9,173.92
2018,5,26,11,45,12.5,240.0,2.45,18.0,251.5,228.42,176.36
2018,5,26,12,0,13.0,244.0,2.5,18.3,256.0,231.79,178.76
2018,5,26,12,15,16.5,278.5,2.6,18.5,294.0,265.43,204.62
2018,5,26,12,30,20.0,313.0,2.7,18.7,332.0,298.45,229.71
2018,5,26,12,45,62.0,377.5,2.85,18.9,436.0,395.71,304.1
2018,5,26,13,0,104.0,442.0,3.0,19.1,540.0,482.09,368.45
2018,5,26,13,15,431.5,317.5,3.05,19.2,711.5,624.01,479.48
2018,5,26,13,30,759.0,193.0,3.1,19.3,883.0,726.75,557.64
2018,5,26,13,45,824.0,158.5,3.2,19.4,889.5,704.09,540.82
2018,5,26,14,0,889.0,124.0,3.3,19.5,896.0,673.16,518.01
2018,5,26,14,15,881.0,123.5,3.35,19.4,865.5,622.56,479.12
2018,5,26,14,30,873.0,123.0,3.4,19.3,835.0,570.79,438.29
2018,5,26,14,45,862.5,121.5,3.45,19.25,798.5,516.09,393.9
2018,5,26,15,0,852.0,120.0,3.5,19.2,762.0,457.54,345.27
2018,5,26,15,15,839.0,117.5,3.5,19.2,720.5,399.77,295.73
2018,5,26,15,30,826.0,115.0,3.5,19.2,679.0,342.47,245.53
2018,5,26,15,45,796.5,113.5,3.55,18.85,627.0,282.63,193.88
2018,5,26,16,0,767.0,112.0,3.6,18.5,575.0,225.72,145.67
2018,5,26,16,15,737.5,108.0,3.6,18.1,523.0,164.16,97.32
2018,5,26,16,30,708.0,104.0,3.6,17.7,471.0,111.39,63.91
2018,5,26,16,45,688.5,100.0,3.6,17.35,426.5,66.0,52.16
2018,5,26,17,0,669.0,96.0,3.6,17.0,382.0,65.47,52.0
2018,5,26,17,15,626.0,91.0,3.55,16.4,331.5,63.96,50.97
2018,5,26,17,30,583.0,86.0,3.5,15.8,281.0,62.41,49.85
2018,5,26,17,45,523.0,79.0,3.45,15.25,231.5,59.08,47.04
2018,5,26,18,0,463.0,72.0,3.4,14.7,182.0,55.66,43.99
2018,5,26,18,15,376.0,62.0,3.3,14.1,137.5,47.11,36.16
2018,5,26,18,30,289.0,52.0,3.2,13.5,93.0,40.11,29.45
2018,5,26,18,45,183.5,37.0,3.1,12.95,59.5,28.91,18.2
2018,5,26,19,0,78.0,22.0,3.0,12.4,26.0,17.76,0.0
2018,5,26,19,15,39.0,11.0,2.9,12.15,13.0,10.01,0.0
2018,5,26,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.15,9.45,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.2,9.7,13.0,20.11,0.0
2018,5,27,5,15,150.0,26.0,1.35,10.35,41.0,76.8,33.77
2018,5,27,5,30,254.0,40.0,1.5,11.0,69.0,138.75,102.11
2018,5,27,5,45,349.0,50.5,1.7,11.6,111.0,200.29,157.07
2018,5,27,6,0,444.0,61.0,1.9,12.2,153.0,275.74,222.91
2018,5,27,6,15,510.5,68.0,1.85,12.9,201.5,341.78,279.87
2018,5,27,6,30,577.0,75.0,1.8,13.6,250.0,413.82,339.68
2018,5,27,6,45,625.5,79.5,1.8,14.3,301.5,478.01,391.21
2018,5,27,7,0,674.0,84.0,1.8,15.0,353.0,545.42,443.22
2018,5,27,7,15,673.0,96.0,1.85,15.8,395.5,590.53,475.95
2018,5,27,7,30,672.0,108.0,1.9,16.6,438.0,633.57,506.06
2018,5,27,7,45,643.0,129.5,1.95,17.35,472.0,663.46,525.06
2018,5,27,8,0,614.0,151.0,2.0,18.1,506.0,688.45,539.99
2018,5,27,8,15,712.5,130.5,2.05,18.65,575.0,770.49,596.48
2018,5,27,8,30,811.0,110.0,2.1,19.2,644.0,851.87,649.83
2018,5,27,8,45,838.5,106.5,2.2,19.75,691.0,894.99,676.33
2018,5,27,9,0,866.0,103.0,2.3,20.3,738.0,927.75,695.92
2018,5,27,9,15,877.0,104.5,2.4,20.8,776.5,956.86,713.19
2018,5,27,9,30,888.0,106.0,2.5,21.3,815.0,982.99,728.45
2018,5,27,9,45,897.0,106.5,2.55,21.8,847.5,1002.89,739.13
2018,5,27,10,0,906.0,107.0,2.6,22.3,880.0,1019.42,747.7
2018,5,27,10,15,911.5,108.0,2.65,22.7,906.0,1029.48,752.44
2018,5,27,10,30,917.0,109.0,2.7,23.1,932.0,1035.87,754.98
2018,5,27,10,45,921.0,110.0,2.75,23.5,952.0,1037.04,754.3
2018,5,27,11,0,925.0,111.0,2.8,23.9,972.0,1034.46,751.37
2018,5,27,11,15,927.5,111.0,2.9,24.2,984.0,1025.65,745.32
2018,5,27,11,30,930.0,111.0,3.0,24.5,996.0,1013.17,737.02
2018,5,27,11,45,930.5,111.0,3.05,24.8,1000.5,995.19,724.81
2018,5,27,12,0,931.0,111.0,3.1,25.1,1005.0,973.76,710.45
2018,5,27,12,15,930.5,110.5,3.2,25.25,1002.0,947.63,693.81
2018,5,27,12,30,930.0,110.0,3.3,25.4,999.0,918.34,675.03
2018,5,27,12,45,927.5,110.5,3.35,25.55,989.0,885.24,653.28
2018,5,27,13,0,925.0,111.0,3.4,25.7,979.0,849.32,629.54
2018,5,27,13,15,922.0,110.0,3.45,25.7,962.0,809.03,603.01
2018,5,27,13,30,919.0,109.0,3.5,25.7,945.0,766.29,574.55
2018,5,27,13,45,914.0,107.5,3.6,25.75,920.5,719.49,541.43
2018,5,27,14,0,909.0,106.0,3.7,25.8,896.0,670.78,505.58
2018,5,27,14,15,902.5,104.5,3.7,25.7,865.5,619.5,466.84
2018,5,27,14,30,896.0,103.0,3.7,25.6,835.0,566.9,425.98
2018,5,27,14,45,887.0,101.5,3.7,25.5,799.0,511.99,382.17
2018,5,27,15,0,878.0,100.0,3.7,25.4,763.0,456.47,336.53
2018,5,27,15,15,866.0,98.0,3.7,25.4,721.5,399.09,288.12
2018,5,27,15,30,854.0,96.0,3.7,25.4,680.0,341.93,238.86
2018,5,27,15,45,839.5,93.0,3.65,25.0,634.5,283.84,188.92
2018,5,27,16,0,825.0,90.0,3.6,24.6,589.0,219.99,135.46
2018,5,27,16,15,806.0,87.0,3.5,24.2,541.0,163.12,91.23
2018,5,27,16,30,787.0,84.0,3.4,23.8,493.0,108.36,57.16
2018,5,27,16,45,760.0,80.5,3.35,23.45,442.5,58.58,44.54
2018,5,27,17,0,733.0,77.0,3.3,23.1,392.0,57.51,43.89
2018,5,27,17,15,696.5,72.0,3.15,22.35,340.5,55.11,42.11
2018,5,27,17,30,660.0,67.0,3.0,21.6,289.0,47.99,36.19
2018,5,27,17,45,607.0,62.0,2.85,20.9,239.5,45.57,34.22
2018,5,27,18,0,554.0,57.0,2.7,20.2,190.0,43.11,32.09
2018,5,27,18,15,475.0,50.0,2.4,19.2,145.0,38.84,28.24
2018,5,27,18,30,396.0,43.0,2.1,18.2,100.0,34.5,24.09
2018,5,27,18,45,276.0,32.0,1.8,17.2,64.5,26.25,15.83
2018,5,27,19,0,156.0,21.0,1.5,16.2,29.0,16.63,0.0
2018,5,27,19,15,78.0,10.5,1.45,15.7,14.5,9.55,0.0
2018,5,27,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.15,11.5,7.0,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.2,11.8,14.0,30.47,0.0
2018,5,28,5,15,230.0,23.5,1.4,12.45,45.0,95.28,44.0
2018,5,28,5,30,362.0,35.0,1.6,13.1,76.0,168.17,122.52
2018,5,28,5,45,451.5,42.0,1.75,13.7,119.0,231.42,179.61
2018,5,28,6,0,541.0,49.0,1.9,14.3,162.0,304.18,243.41
2018,5,28,6,15,599.0,54.5,1.85,15.1,211.0,369.02,299.16
2018,5,28,6,30,657.0,60.0,1.8,15.9,260.0,437.06,355.29
2018,5,28,6,45,697.0,63.5,1.7,16.7,311.0,498.94,404.01
2018,5,28,7,0,737.0,67.0,1.6,17.5,362.0,563.06,452.11
2018,5,28,7,15,765.0,70.5,1.6,18.5,413.0,620.84,493.48
2018,5,28,7,30,793.0,74.0,1.6,19.5,464.0,678.99,531.95
2018,5,28,7,45,814.5,76.5,1.6,20.5,513.5,730.96,564.54
2018,5,28,8,0,836.0,79.0,1.6,21.5,563.0,775.57,591.1
2018,5,28,8,15,852.0,81.5,1.7,22.3,610.0,820.47,618.74
2018,5,28,8,30,868.0,84.0,1.8,23.1,657.0,863.54,644.66
2018,5,28,8,45,880.5,86.0,1.85,23.85,700.0,900.74,665.92
2018,5,28,9,0,893.0,88.0,1.9,24.6,743.0,935.37,685.26
2018,5,28,9,15,900.0,91.0,2.0,25.35,780.5,963.09,700.51
2018,5,28,9,30,907.0,94.0,2.1,26.1,818.0,987.57,713.67
2018,5,28,9,45,911.0,97.5,2.2,26.8,850.0,1006.25,723.27
2018,5,28,10,0,915.0,101.0,2.3,27.5,882.0,1021.31,730.65
2018,5,28,10,15,921.0,102.0,2.4,27.95,909.0,1032.02,736.09
2018,5,28,10,30,927.0,103.0,2.5,28.4,936.0,1039.04,739.33
2018,5,28,10,45,932.0,103.5,2.65,28.8,956.5,1040.79,740.03
2018,5,28,11,0,937.0,104.0,2.8,29.2,977.0,1038.75,738.44
2018,5,28,11,15,940.0,104.0,2.85,29.4,989.5,1030.45,732.67
2018,5,28,11,30,943.0,104.0,2.9,29.6,1002.0,1018.43,724.69
2018,5,28,11,45,944.0,104.5,2.95,29.85,1007.5,1001.32,713.46
2018,5,28,12,0,945.0,105.0,3.0,30.1,1013.0,980.68,700.07
2018,5,28,12,15,944.5,105.0,3.05,30.15,1010.5,954.81,683.91
2018,5,28,12,30,944.0,105.0,3.1,30.2,1008.0,925.71,665.67
2018,5,28,12,45,941.5,105.0,3.15,30.3,997.5,891.83,644.1
2018,5,28,13,0,939.0,105.0,3.2,30.4,987.0,855.1,620.54
2018,5,28,13,15,935.5,104.5,3.3,30.4,970.0,814.45,594.69
2018,5,28,13,30,932.0,104.0,3.4,30.4,953.0,771.36,566.87
2018,5,28,13,45,927.0,103.0,3.45,30.4,928.5,724.53,534.53
2018,5,28,14,0,922.0,102.0,3.5,30.4,904.0,675.75,499.32
2018,5,28,14,15,915.0,101.0,3.5,30.3,873.5,624.08,461.1
2018,5,28,14,30,908.0,100.0,3.5,30.2,843.0,571.08,420.8
2018,5,28,14,45,898.5,98.0,3.55,30.1,806.0,514.99,377.12
2018,5,28,15,0,889.0,96.0,3.6,30.0,769.0,458.33,331.6
2018,5,28,15,15,877.0,94.5,3.6,30.0,727.5,400.84,283.96
2018,5,28,15,30,865.0,93.0,3.6,30.0,686.0,343.54,235.44
2018,5,28,15,45,850.0,90.5,3.55,29.5,640.5,285.16,186.22
2018,5,28,16,0,835.0,88.0,3.5,29.0,595.0,227.82,138.7
2018,5,28,16,15,815.0,85.0,3.45,28.55,546.0,163.47,89.46
2018,5,28,16,30,795.0,82.0,3.4,28.1,497.0,108.16,55.46
2018,5,28,16,45,769.0,79.0,3.4,27.65,446.5,57.48,42.81
2018,5,28,17,0,743.0,76.0,3.4,27.2,396.0,56.74,42.47
2018,5,28,17,15,707.5,71.5,3.2,26.35,345.0,54.71,41.05
2018,5,28,17,30,672.0,67.0,3.0,25.5,294.0,48.0,35.58
2018,5,28,17,45,621.0,61.5,2.85,24.6,244.0,45.19,33.34
2018,5,28,18,0,570.0,56.0,2.7,23.7,194.0,42.28,30.89
2018,5,28,18,15,493.5,49.0,2.4,22.55,148.5,37.96,27.08
2018,5,28,18,30,417.0,42.0,2.1,21.4,103.0,33.55,22.97
2018,5,28,18,45,296.0,32.0,1.8,20.25,67.0,26.19,15.66
2018,5,28,19,0,175.0,22.0,1.5,19.1,31.0,17.44,0.0
2018,5,28,19,15,87.5,11.0,1.45,18.55,15.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.05,12.9,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.3,13.1,15.0,29.95,0.0
2018,5,29,5,15,219.0,24.5,2.45,13.6,45.5,93.48,44.83
2018,5,29,5,30,347.0,36.0,2.6,14.1,76.0,164.2,119.64
2018,5,29,5,45,436.0,44.0,2.7,14.6,119.0,227.54,176.65
2018,5,29,6,0,525.0,52.0,2.8,15.1,162.0,300.39,240.63
2018,5,29,6,15,583.5,57.5,2.75,15.85,210.5,364.67,296.27
2018,5,29,6,30,642.0,63.0,2.7,16.6,259.0,434.1,353.99
2018,5,29,6,45,683.0,67.0,2.7,17.35,310.0,494.24,402.37
2018,5,29,7,0,724.0,71.0,2.7,18.1,361.0,558.93,452.28
2018,5,29,7,15,752.5,75.0,2.65,18.8,412.0,617.05,495.13
2018,5,29,7,30,781.0,79.0,2.6,19.5,463.0,675.61,535.48
2018,5,29,7,45,803.0,81.5,2.6,20.2,512.5,727.48,569.55
2018,5,29,8,0,825.0,84.0,2.6,20.9,562.0,778.54,602.21
2018,5,29,8,15,841.5,86.5,2.6,21.6,609.0,816.78,625.18
2018,5,29,8,30,858.0,89.0,2.6,22.3,656.0,859.89,651.17
2018,5,29,8,45,870.5,91.5,2.6,23.0,699.0,897.32,672.79
2018,5,29,9,0,883.0,94.0,2.6,23.7,742.0,932.2,692.42
2018,5,29,9,15,894.0,95.0,2.6,24.3,780.5,961.21,708.21
2018,5,29,9,30,905.0,96.0,2.6,24.9,819.0,987.2,721.94
2018,5,29,9,45,914.0,95.5,2.65,25.45,851.5,1006.38,731.82
2018,5,29,10,0,923.0,95.0,2.7,26.0,884.0,1022.16,739.61
2018,5,29,10,15,927.5,96.5,2.75,26.45,910.0,1032.06,744.02
2018,5,29,10,30,932.0,98.0,2.8,26.9,936.0,1038.23,746.2
2018,5,29,10,45,935.5,99.0,2.85,27.3,955.5,1039.1,745.3
2018,5,29,11,0,939.0,100.0,2.9,27.7,975.0,1036.17,742.15
2018,5,29,11,15,941.0,100.5,2.95,28.0,987.5,1027.48,735.78
2018,5,29,11,30,943.0,101.0,3.0,28.3,1000.0,1015.07,727.19
2018,5,29,11,45,943.5,102.0,3.1,28.55,1005.0,998.07,716.32
2018,5,29,12,0,944.0,103.0,3.2,28.8,1010.0,977.54,703.24
2018,5,29,12,15,941.5,104.0,3.25,28.9,1007.0,950.91,686.26
2018,5,29,12,30,939.0,105.0,3.3,29.0,1004.0,921.16,667.24
2018,5,29,12,45,934.5,106.5,3.35,29.1,993.5,887.19,645.38
2018,5,29,13,0,930.0,108.0,3.4,29.2,983.0,850.49,621.59
2018,5,29,13,15,927.5,107.5,3.5,29.05,966.5,811.0,596.58
2018,5,29,13,30,925.0,107.0,3.6,28.9,950.0,768.99,569.53
2018,5,29,13,45,920.0,106.0,3.7,28.75,926.0,722.51,537.52
2018,5,29,14,0,915.0,105.0,3.8,28.6,902.0,674.1,502.65
2018,5,29,14,15,909.5,103.5,3.85,28.25,872.5,623.26,465.22
2018,5,29,14,30,904.0,102.0,3.9,27.9,843.0,570.98,425.49
2018,5,29,14,45,895.5,100.5,3.95,27.5,807.0,516.03,382.52
2018,5,29,15,0,887.0,99.0,4.0,27.1,771.0,460.4,337.55
2018,5,29,15,15,875.5,96.5,4.0,27.1,729.5,402.43,288.92
2018,5,29,15,30,864.0,94.0,4.0,27.1,688.0,344.63,239.38
2018,5,29,15,45,851.0,91.5,4.0,25.95,643.5,286.84,190.41
2018,5,29,16,0,838.0,89.0,4.0,24.8,599.0,229.86,142.7
2018,5,29,16,15,821.0,86.0,4.0,23.85,551.5,165.76,92.76
2018,5,29,16,30,804.0,83.0,4.0,22.9,504.0,110.31,57.9
2018,5,29,16,45,779.5,79.5,3.95,22.0,453.5,57.88,44.21
2018,5,29,17,0,755.0,76.0,3.9,21.1,403.0,56.77,43.62
2018,5,29,17,15,719.5,72.0,3.9,19.95,351.5,55.13,42.55
2018,5,29,17,30,684.0,68.0,3.9,18.8,300.0,48.76,37.29
2018,5,29,17,45,632.0,63.0,3.9,17.7,249.5,46.35,35.38
2018,5,29,18,0,580.0,58.0,3.9,16.6,199.0,43.9,33.3
2018,5,29,18,15,499.5,51.0,3.9,15.7,152.5,39.62,29.39
2018,5,29,18,30,419.0,44.0,3.9,14.8,106.0,35.28,25.19
2018,5,29,18,45,289.5,33.0,3.9,13.95,68.5,27.02,16.95
2018,5,29,19,0,160.0,22.0,3.9,13.1,31.0,17.4,0.0
2018,5,29,19,15,80.0,11.0,3.85,12.75,15.5,10.01,0.0
2018,5,29,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,3.5,4.65,9.65,3.5,0.0,0.0
2018,5,30,5,0,3.0,7.0,4.7,9.7,7.0,6.96,0.0
2018,5,30,5,15,1.5,18.0,4.75,9.9,18.0,16.25,4.42
2018,5,30,5,30,0.0,29.0,4.8,10.1,29.0,25.68,15.72
2018,5,30,5,45,0.5,44.0,4.9,10.25,44.0,40.02,28.59
2018,5,30,6,0,1.0,59.0,5.0,10.4,59.0,54.24,41.25
2018,5,30,6,15,0.5,50.0,5.0,10.7,50.0,44.38,32.9
2018,5,30,6,30,0.0,41.0,5.0,11.0,41.0,36.14,25.77
2018,5,30,6,45,1.0,57.0,5.0,11.25,57.5,50.92,38.48
2018,5,30,7,0,2.0,73.0,5.0,11.5,74.0,65.83,51.15
2018,5,30,7,15,11.5,123.0,5.0,11.75,128.5,120.05,97.24
2018,5,30,7,30,21.0,173.0,5.0,12.0,183.0,176.62,144.43
2018,5,30,7,45,47.5,207.0,5.0,12.3,233.5,242.74,199.13
2018,5,30,8,0,74.0,241.0,5.0,12.6,284.0,301.14,246.52
2018,5,30,8,15,98.0,262.5,5.0,12.8,324.5,345.2,281.73
2018,5,30,8,30,122.0,284.0,5.0,13.0,365.0,405.17,328.99
2018,5,30,8,45,110.5,310.0,5.0,13.2,387.0,424.72,342.61
2018,5,30,9,0,99.0,336.0,5.0,13.4,409.0,427.37,343.14
2018,5,30,9,15,112.0,358.0,5.0,13.7,444.5,478.9,382.22
2018,5,30,9,30,125.0,380.0,5.0,14.0,480.0,514.57,408.59
2018,5,30,9,45,175.0,396.0,5.0,14.3,542.0,579.63,458.32
2018,5,30,10,0,225.0,412.0,5.0,14.6,604.0,644.85,507.17
2018,5,30,10,15,174.0,413.0,5.0,15.05,564.5,593.55,465.54
2018,5,30,10,30,123.0,414.0,5.0,15.5,525.0,541.07,423.38
2018,5,30,10,45,109.5,416.5,5.0,15.95,517.0,526.78,411.21
2018,5,30,11,0,96.0,419.0,5.0,16.4,509.0,498.04,388.22
2018,5,30,11,15,205.5,431.0,5.0,16.75,626.0,626.36,486.61
2018,5,30,11,30,315.0,443.0,5.0,17.1,743.0,747.94,576.46
2018,5,30,11,45,547.0,330.0,5.0,17.4,854.5,857.31,660.42
2018,5,30,12,0,779.0,217.0,5.0,17.7,966.0,940.81,722.4
2018,5,30,12,15,729.0,242.0,5.1,17.75,941.5,902.68,695.49
2018,5,30,12,30,679.0,267.0,5.2,17.8,917.0,855.93,661.29
2018,5,30,12,45,657.5,273.0,5.25,17.85,897.5,816.0,632.21
2018,5,30,13,0,636.0,279.0,5.3,17.9,878.0,775.18,602.13
2018,5,30,13,15,555.0,316.0,5.35,17.75,832.0,716.63,557.69
2018,5,30,13,30,474.0,353.0,5.4,17.6,786.0,660.4,514.58
2018,5,30,13,45,503.5,334.0,5.45,17.4,783.0,637.17,497.95
2018,5,30,14,0,533.0,315.0,5.5,17.2,780.0,610.44,477.97
2018,5,30,14,15,673.5,236.0,5.5,16.95,802.5,594.92,467.08
2018,5,30,14,30,814.0,157.0,5.5,16.7,825.0,567.56,445.25
2018,5,30,14,45,829.0,142.0,5.5,16.4,796.5,516.02,402.44
2018,5,30,15,0,844.0,127.0,5.5,16.1,768.0,461.65,355.93
2018,5,30,15,15,820.5,127.5,5.5,16.1,722.5,403.09,304.69
2018,5,30,15,30,797.0,128.0,5.5,16.1,677.0,346.18,254.02
2018,5,30,15,45,695.0,149.5,5.5,15.45,605.0,282.29,200.9
2018,5,30,16,0,593.0,171.0,5.5,14.8,533.0,234.49,162.85
2018,5,30,16,15,649.5,141.5,5.45,14.4,508.0,180.13,115.78
2018,5,30,16,30,706.0,112.0,5.4,14.0,483.0,119.74,71.01
2018,5,30,16,45,691.5,104.5,5.4,13.6,437.0,68.81,55.42
2018,5,30,17,0,677.0,97.0,5.4,13.2,391.0,65.89,53.14
2018,5,30,17,15,636.5,93.5,5.3,12.7,342.0,65.56,53.14
2018,5,30,17,30,596.0,90.0,5.2,12.2,293.0,65.29,53.14
2018,5,30,17,45,520.5,83.5,5.1,11.7,239.5,62.41,50.71
2018,5,30,18,0,445.0,77.0,5.0,11.2,186.0,57.38,46.18
2018,5,30,18,15,352.0,64.5,4.85,10.8,138.5,48.75,38.19
2018,5,30,18,30,259.0,52.0,4.7,10.4,91.0,39.87,29.75
2018,5,30,18,45,165.0,38.5,4.5,10.0,60.0,29.93,19.84
2018,5,30,19,0,71.0,25.0,4.3,9.6,29.0,20.09,1.18
2018,5,30,19,15,35.5,12.5,4.35,9.55,14.5,11.37,0.0
2018,5,30,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,9.75,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,9.8,8.0,7.48,0.0
2018,5,31,5,15,8.5,21.5,3.85,9.95,22.5,22.96,8.8
2018,5,31,5,30,16.0,35.0,3.9,10.1,37.0,39.59,26.98
2018,5,31,5,45,37.0,53.0,3.9,10.25,60.0,66.69,50.87
2018,5,31,6,0,58.0,71.0,3.9,10.4,83.0,95.79,76.67
2018,5,31,6,15,60.0,81.0,4.0,10.7,96.5,108.6,88.42
2018,5,31,6,30,62.0,91.0,4.1,11.0,110.0,121.85,100.16
2018,5,31,6,45,31.5,82.0,4.15,11.35,91.5,96.22,77.86
2018,5,31,7,0,1.0,73.0,4.2,11.7,73.0,65.19,50.51
2018,5,31,7,15,3.5,109.0,4.2,12.05,110.5,100.81,80.6
2018,5,31,7,30,6.0,145.0,4.2,12.4,148.0,137.38,110.93
2018,5,31,7,45,5.0,145.0,4.2,12.8,147.5,136.0,109.17
2018,5,31,8,0,4.0,145.0,4.2,13.2,147.0,134.78,107.6
2018,5,31,8,15,10.0,175.5,4.2,13.6,182.0,168.96,135.42
2018,5,31,8,30,16.0,206.0,4.2,14.0,217.0,203.62,163.17
2018,5,31,8,45,27.5,242.0,4.25,14.45,262.0,261.66,209.42
2018,5,31,9,0,39.0,278.0,4.3,14.9,307.0,309.44,246.68
2018,5,31,9,15,33.5,285.5,4.3,15.2,311.0,311.38,247.05
2018,5,31,9,30,28.0,293.0,4.3,15.5,315.0,312.99,247.31
2018,5,31,9,45,37.0,321.0,4.35,15.8,351.5,349.64,275.44
2018,5,31,10,0,46.0,349.0,4.4,16.1,388.0,386.09,303.01
2018,5,31,10,15,56.5,370.0,4.45,16.3,419.5,416.46,325.88
2018,5,31,10,30,67.0,391.0,4.5,16.5,451.0,446.37,348.25
2018,5,31,10,45,57.0,388.0,4.55,16.65,440.0,430.98,335.67
2018,5,31,11,0,47.0,385.0,4.6,16.8,429.0,415.49,323.21
2018,5,31,11,15,49.0,396.0,4.6,16.85,442.5,425.51,330.6
2018,5,31,11,30,51.0,407.0,4.6,16.9,456.0,434.95,337.48
2018,5,31,11,45,60.5,418.5,4.65,17.0,476.5,451.31,349.9
2018,5,31,12,0,70.0,430.0,4.7,17.1,497.0,466.64,361.49
2018,5,31,12,15,82.0,442.0,4.7,17.1,520.5,483.52,374.37
2018,5,31,12,30,94.0,454.0,4.7,17.1,544.0,498.97,386.12
2018,5,31,12,45,116.0,456.5,4.65,17.05,566.5,518.03,400.83
2018,5,31,13,0,138.0,459.0,4.6,17.0,589.0,528.12,408.79
2018,5,31,13,15,183.5,451.0,4.55,17.0,620.5,544.82,422.16
2018,5,31,13,30,229.0,443.0,4.5,17.0,652.0,557.47,432.2
2018,5,31,13,45,374.0,370.0,4.45,16.95,701.0,578.71,450.65
2018,5,31,14,0,519.0,297.0,4.4,16.9,750.0,586.86,458.14
2018,5,31,14,15,681.0,219.5,4.35,16.8,792.5,585.86,457.69
2018,5,31,14,30,843.0,142.0,4.3,16.7,835.0,570.77,444.73
2018,5,31,14,45,836.0,138.0,4.25,16.6,799.5,516.45,399.75
2018,5,31,15,0,829.0,134.0,4.2,16.5,764.0,461.52,353.17
2018,5,31,15,15,815.5,131.0,4.2,16.5,722.5,404.62,303.87
2018,5,31,15,30,802.0,128.0,4.2,16.5,681.0,348.29,254.05
2018,5,31,15,45,760.5,131.5,4.15,16.05,627.5,285.51,200.06
2018,5,31,16,0,719.0,135.0,4.1,15.6,574.0,231.52,154.25
2018,5,31,16,15,677.5,133.5,4.0,15.25,520.5,178.39,112.45
2018,5,31,16,30,636.0,132.0,3.9,14.9,467.0,130.19,81.48
2018,5,31,16,45,628.5,120.5,3.85,14.55,423.5,80.06,65.04
2018,5,31,17,0,621.0,109.0,3.8,14.2,380.0,74.26,60.3
2018,5,31,17,15,619.0,96.5,3.7,13.8,338.0,67.65,54.74
2018,5,31,17,30,617.0,84.0,3.6,13.4,296.0,60.52,48.63
2018,5,31,17,45,561.0,77.5,3.5,12.95,246.0,57.49,46.07
2018,5,31,18,0,505.0,71.0,3.4,12.5,196.0,54.39,43.29
2018,5,31,18,15,421.5,62.0,3.1,12.0,150.5,48.89,38.16
2018,5,31,18,30,338.0,53.0,2.8,11.5,105.0,40.82,30.51
2018,5,31,18,45,225.5,39.0,2.5,11.05,68.5,30.41,20.28
2018,5,31,19,0,113.0,25.0,2.2,10.6,32.0,19.72,2.43
2018,5,31,19,15,56.5,12.5,2.15,10.4,16.0,11.37,0.0
2018,5,31,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.8,9.25,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.9,9.4,15.0,24.11,0.0
2018,6,1,5,15,174.5,27.5,1.85,9.7,45.5,85.12,45.33
2018,6,1,5,30,287.0,42.0,1.8,10.0,76.0,150.14,111.71
2018,6,1,5,45,381.0,51.5,1.8,10.3,119.0,213.85,168.72
2018,6,1,6,0,475.0,61.0,1.8,10.6,162.0,287.58,233.58
2018,6,1,6,15,538.0,67.5,1.75,11.15,211.0,352.75,290.18
2018,6,1,6,30,601.0,74.0,1.7,11.7,260.0,423.49,349.3
2018,6,1,6,45,646.0,78.5,1.6,12.25,311.0,486.55,399.9
2018,6,1,7,0,691.0,83.0,1.5,12.8,362.0,552.48,450.52
2018,6,1,7,15,724.0,87.0,1.45,13.55,413.5,612.09,494.08
2018,6,1,7,30,757.0,91.0,1.4,14.3,465.0,670.19,534.29
2018,6,1,7,45,782.5,93.5,1.4,15.05,515.5,723.84,569.23
2018,6,1,8,0,808.0,96.0,1.4,15.8,566.0,776.95,602.85
2018,6,1,8,15,826.5,98.0,1.5,16.75,613.0,822.75,631.21
2018,6,1,8,30,845.0,100.0,1.6,17.7,660.0,866.87,657.99
2018,6,1,8,45,860.0,102.0,1.7,18.65,704.0,897.7,675.41
2018,6,1,9,0,875.0,104.0,1.8,19.6,748.0,933.98,696.41
2018,6,1,9,15,889.0,103.5,1.85,20.2,787.0,963.95,713.28
2018,6,1,9,30,903.0,103.0,1.9,20.8,826.0,991.06,728.25
2018,6,1,9,45,915.5,102.0,2.0,21.35,860.5,1013.08,740.68
2018,6,1,10,0,928.0,101.0,2.1,21.9,895.0,1031.79,751.04
2018,6,1,10,15,933.5,102.0,2.15,22.35,922.0,1042.18,755.83
2018,6,1,10,30,939.0,103.0,2.2,22.8,949.0,1048.85,758.43
2018,6,1,10,45,943.0,104.0,2.25,23.25,969.0,1050.23,757.83
2018,6,1,11,0,947.0,105.0,2.3,23.7,989.0,1047.78,754.96
2018,6,1,11,15,949.5,105.0,2.4,24.05,1001.5,1039.05,749.11
2018,6,1,11,30,952.0,105.0,2.5,24.4,1014.0,1026.58,740.98
2018,6,1,11,45,953.0,105.0,2.6,24.75,1019.0,1009.01,729.65
2018,6,1,12,0,954.0,105.0,2.7,25.1,1024.0,987.91,716.07
2018,6,1,12,15,952.0,106.5,2.75,25.3,1021.5,962.08,699.42
2018,6,1,12,30,950.0,108.0,2.8,25.5,1019.0,933.06,680.67
2018,6,1,12,45,946.5,108.5,2.85,25.75,1008.5,898.82,658.29
2018,6,1,13,0,943.0,109.0,2.9,26.0,998.0,861.78,633.96
2018,6,1,13,15,940.0,107.5,3.0,26.1,980.5,820.71,607.39
2018,6,1,13,30,937.0,106.0,3.1,26.2,963.0,777.16,578.81
2018,6,1,13,45,932.5,105.0,3.15,26.25,939.0,730.71,546.32
2018,6,1,14,0,928.0,104.0,3.2,26.3,915.0,682.25,510.89
2018,6,1,14,15,921.5,102.5,3.25,26.25,884.5,630.4,472.23
2018,6,1,14,30,915.0,101.0,3.3,26.2,854.0,577.18,431.38
2018,6,1,14,45,906.5,99.5,3.4,26.15,818.0,521.85,387.76
2018,6,1,15,0,898.0,98.0,3.5,26.1,782.0,465.82,342.14
2018,6,1,15,15,886.5,95.5,3.5,26.1,740.0,407.42,293.21
2018,6,1,15,30,875.0,93.0,3.5,26.1,698.0,349.17,243.3
2018,6,1,15,45,860.5,91.0,3.6,25.65,652.5,290.92,193.46
2018,6,1,16,0,846.0,89.0,3.7,25.2,607.0,233.62,145.11
2018,6,1,16,15,827.0,86.5,3.75,24.7,558.5,169.25,94.78
2018,6,1,16,30,808.0,84.0,3.8,24.2,510.0,113.79,59.46
2018,6,1,16,45,782.5,80.5,3.8,23.7,459.0,59.81,45.51
2018,6,1,17,0,757.0,77.0,3.8,23.2,408.0,57.37,43.72
2018,6,1,17,15,721.5,73.0,3.7,22.35,356.5,55.75,42.64
2018,6,1,17,30,686.0,69.0,3.6,21.5,305.0,49.34,37.35
2018,6,1,17,45,636.0,63.5,3.5,20.7,254.5,46.57,35.12
2018,6,1,18,0,586.0,58.0,3.4,19.9,204.0,43.71,32.68
2018,6,1,18,15,512.0,50.5,3.1,18.85,157.5,39.01,28.5
2018,6,1,18,30,438.0,43.0,2.8,17.8,111.0,34.17,23.98
2018,6,1,18,45,322.0,33.5,2.5,16.8,74.0,27.28,17.21
2018,6,1,19,0,206.0,24.0,2.2,15.8,37.0,20.18,3.6
2018,6,1,19,15,107.5,13.0,2.05,15.2,19.5,11.82,0.0
2018,6,1,19,30,9.0,2.0,1.9,14.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,1.7,14.05,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.0,0.9,11.2,8.5,0.0,0.0
2018,6,2,5,0,104.0,14.0,0.9,11.5,17.0,33.29,0.0
2018,6,2,5,15,238.5,25.0,1.1,12.25,49.0,99.32,53.29
2018,6,2,5,30,373.0,36.0,1.3,13.0,81.0,171.49,125.53
2018,6,2,5,45,461.5,43.0,1.45,13.7,124.5,234.74,182.07
2018,6,2,6,0,550.0,50.0,1.6,14.4,168.0,307.35,245.37
2018,6,2,6,15,607.0,56.0,1.55,15.15,217.5,372.57,301.08
2018,6,2,6,30,664.0,62.0,1.5,15.9,267.0,442.79,358.49
2018,6,2,6,45,704.0,66.0,1.45,16.7,318.5,503.47,406.04
2018,6,2,7,0,744.0,70.0,1.4,17.5,370.0,568.35,454.55
2018,6,2,7,15,772.5,73.5,1.35,18.6,421.5,626.66,495.43
2018,6,2,7,30,801.0,77.0,1.3,19.7,473.0,685.38,533.44
2018,6,2,7,45,822.0,80.0,1.25,20.75,523.0,737.79,565.25
2018,6,2,8,0,843.0,83.0,1.2,21.8,573.0,782.75,590.89
2018,6,2,8,15,859.5,84.5,1.35,22.65,620.0,827.08,618.34
2018,6,2,8,30,876.0,86.0,1.5,23.5,667.0,869.6,644.16
2018,6,2,8,45,888.0,88.5,1.6,24.4,710.5,907.12,665.61
2018,6,2,9,0,900.0,91.0,1.7,25.3,754.0,942.01,685.13
2018,6,2,9,15,906.0,94.5,1.85,26.0,791.5,969.5,700.89
2018,6,2,9,30,912.0,98.0,2.0,26.7,829.0,993.67,714.54
2018,6,2,9,45,915.0,102.5,2.1,27.4,861.0,1012.55,724.22
2018,6,2,10,0,918.0,107.0,2.2,28.1,893.0,1027.75,731.66
2018,6,2,10,15,923.5,108.0,2.3,28.6,919.5,1038.03,736.69
2018,6,2,10,30,929.0,109.0,2.4,29.1,946.0,1044.63,739.53
2018,6,2,10,45,933.0,110.0,2.45,29.6,966.0,1045.97,738.69
2018,6,2,11,0,937.0,111.0,2.5,30.1,986.0,1043.54,735.65
2018,6,2,11,15,939.5,111.5,2.5,30.45,999.0,1035.35,729.12
2018,6,2,11,30,942.0,112.0,2.5,30.8,1012.0,1023.45,720.46
2018,6,2,11,45,943.0,112.0,2.5,31.15,1017.0,1006.0,708.48
2018,6,2,12,0,944.0,112.0,2.5,31.5,1022.0,985.06,694.45
2018,6,2,12,15,945.0,111.0,2.5,31.7,1020.0,959.82,678.23
2018,6,2,12,30,946.0,110.0,2.5,31.9,1018.0,931.32,659.99
2018,6,2,12,45,946.5,108.0,2.45,32.1,1009.0,898.34,638.49
2018,6,2,13,0,947.0,106.0,2.4,32.3,1000.0,862.36,615.05
2018,6,2,13,15,943.5,106.0,2.45,32.4,983.0,822.18,589.79
2018,6,2,13,30,940.0,106.0,2.5,32.5,966.0,779.51,562.64
2018,6,2,13,45,935.5,104.5,2.5,32.55,942.0,732.56,530.82
2018,6,2,14,0,931.0,103.0,2.5,32.6,918.0,683.61,496.17
2018,6,2,14,15,924.0,102.0,2.55,32.55,887.0,631.82,458.99
2018,6,2,14,30,917.0,101.0,2.6,32.5,856.0,578.69,419.66
2018,6,2,14,45,908.0,99.0,2.65,32.4,819.5,522.66,377.05
2018,6,2,15,0,899.0,97.0,2.7,32.3,783.0,466.0,332.52
2018,6,2,15,15,887.5,95.5,2.7,32.3,741.5,408.41,285.71
2018,6,2,15,30,876.0,94.0,2.7,32.3,700.0,350.93,237.89
2018,6,2,15,45,861.5,91.5,2.75,31.75,654.5,292.28,189.3
2018,6,2,16,0,847.0,89.0,2.8,31.2,609.0,234.58,142.05
2018,6,2,16,15,828.0,86.0,2.8,30.7,560.0,169.8,92.66
2018,6,2,16,30,809.0,83.0,2.8,30.2,511.0,113.94,57.76
2018,6,2,16,45,784.0,79.5,2.8,29.7,460.5,59.94,44.43
2018,6,2,17,0,759.0,76.0,2.8,29.2,410.0,56.56,41.91
2018,6,2,17,15,724.0,71.5,2.6,28.1,358.0,54.51,40.54
2018,6,2,17,30,689.0,67.0,2.4,27.0,306.0,52.38,39.04
2018,6,2,17,45,639.5,62.5,2.15,25.95,256.0,45.75,33.62
2018,6,2,18,0,590.0,58.0,1.9,24.9,206.0,43.66,31.94
2018,6,2,18,15,515.5,51.0,1.7,23.6,159.5,39.37,28.24
2018,6,2,18,30,441.0,44.0,1.5,22.3,113.0,35.0,24.23
2018,6,2,18,45,326.5,34.5,1.35,21.0,75.5,28.14,17.65
2018,6,2,19,0,212.0,25.0,1.2,19.7,38.0,21.08,4.89
2018,6,2,19,15,111.0,13.5,1.15,19.2,20.0,12.28,0.0
2018,6,2,19,30,10.0,2.0,1.1,18.7,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.05,18.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
