Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,10,30,655.0,267.0,2.6,24.9,854.0,949.87,693.15
2018,7,2,10,45,664.0,269.0,2.7,25.3,876.0,957.4,697.14
2018,7,2,11,0,673.0,271.0,2.8,25.7,898.0,961.8,699.18
2018,7,2,11,15,679.0,272.5,2.9,26.0,913.0,959.58,697.23
2018,7,2,11,30,685.0,274.0,3.0,26.3,928.0,954.18,693.3
2018,7,2,11,45,688.5,274.0,3.05,26.55,935.5,941.81,684.64
2018,7,2,12,0,692.0,274.0,3.1,26.8,943.0,926.44,674.06
2018,7,2,12,15,693.0,273.0,3.2,26.9,942.5,904.98,660.19
2018,7,2,12,30,694.0,272.0,3.3,27.0,942.0,880.9,644.47
2018,7,2,12,45,693.5,270.0,3.4,27.05,934.5,852.18,625.59
2018,7,2,13,0,693.0,268.0,3.5,27.1,927.0,821.26,604.96
2018,7,2,13,15,688.0,265.5,3.6,26.95,911.0,784.32,580.32
2018,7,2,13,30,683.0,263.0,3.7,26.8,895.0,745.82,554.11
2018,7,2,13,45,675.5,260.0,3.75,26.65,872.5,703.74,524.66
2018,7,2,14,0,668.0,257.0,3.8,26.5,850.0,660.66,493.87
2018,7,2,14,15,659.0,252.5,3.85,26.1,821.5,614.65,460.72
2018,7,2,14,30,650.0,248.0,3.9,25.7,793.0,568.2,426.34
2018,7,2,14,45,638.0,242.0,3.95,25.3,758.5,518.81,388.86
2018,7,2,15,0,626.0,236.0,4.0,24.9,724.0,469.74,350.54
2018,7,2,15,15,610.5,229.5,4.0,24.9,685.0,419.44,309.77
2018,7,2,15,30,595.0,223.0,4.0,24.9,646.0,370.22,269.08
2018,7,2,15,45,577.0,214.0,4.05,23.75,603.0,319.37,227.88
2018,7,2,16,0,559.0,205.0,4.1,22.6,560.0,270.27,187.92
2018,7,2,16,15,539.5,193.5,4.05,21.95,514.5,221.12,148.82
2018,7,2,16,30,520.0,182.0,4.0,21.3,469.0,174.29,115.1
2018,7,2,16,45,494.5,169.0,4.0,20.7,421.5,128.7,89.71
2018,7,2,17,0,469.0,156.0,4.0,20.1,374.0,104.43,84.59
2018,7,2,17,15,437.5,142.5,3.9,19.35,327.0,97.54,79.23
2018,7,2,17,30,406.0,129.0,3.8,18.6,280.0,90.24,73.38
2018,7,2,17,45,367.5,113.5,3.75,17.85,234.5,81.04,65.74
2018,7,2,18,0,329.0,98.0,3.7,17.1,189.0,71.38,57.48
2018,7,2,18,15,279.0,80.5,3.6,16.4,147.0,59.72,47.19
2018,7,2,18,30,229.0,63.0,3.5,15.7,105.0,47.55,36.22
2018,7,2,18,45,171.0,45.5,3.45,15.05,71.5,36.21,25.74
2018,7,2,19,0,113.0,28.0,3.4,14.4,38.0,22.74,12.53
2018,7,2,19,15,62.5,15.5,3.35,14.1,20.5,12.78,0.0
2018,7,2,19,30,12.0,3.0,3.3,13.8,3.0,2.73,0.0
2018,7,2,19,45,6.0,1.5,3.3,13.5,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,3,4,45,22.5,5.0,3.15,11.9,5.5,0.0,0.0
2018,7,3,5,0,45.0,10.0,3.2,12.1,11.0,16.99,0.0
2018,7,3,5,15,128.5,23.5,3.2,12.5,35.5,63.03,20.26
2018,7,3,5,30,212.0,37.0,3.2,12.9,60.0,115.0,81.84
2018,7,3,5,45,295.0,48.5,3.25,13.25,98.0,168.76,129.99
2018,7,3,6,0,378.0,60.0,3.3,13.6,136.0,232.01,185.75
2018,7,3,6,15,315.0,80.0,3.3,14.05,155.5,246.86,201.72
2018,7,3,6,30,252.0,100.0,3.3,14.5,175.0,244.35,201.44
2018,7,3,6,45,315.0,114.5,3.3,14.95,226.0,319.27,263.94
2018,7,3,7,0,378.0,129.0,3.3,15.4,277.0,390.08,321.53
2018,7,3,7,15,509.5,122.5,3.3,16.0,351.0,487.97,399.89
2018,7,3,7,30,641.0,116.0,3.3,16.6,425.0,603.62,489.08
2018,7,3,7,45,723.5,106.5,3.3,17.25,490.5,681.99,546.49
2018,7,3,8,0,806.0,97.0,3.3,17.9,556.0,761.66,601.52
2018,7,3,8,15,826.0,99.0,3.35,18.55,604.0,809.34,632.24
2018,7,3,8,30,846.0,101.0,3.4,19.2,652.0,855.55,661.6
2018,7,3,8,45,862.0,102.5,3.4,19.8,696.5,887.89,680.63
2018,7,3,9,0,878.0,104.0,3.4,20.4,741.0,925.62,703.24
2018,7,3,9,15,884.5,108.0,3.4,20.9,779.5,954.71,719.92
2018,7,3,9,30,891.0,112.0,3.4,21.4,818.0,980.63,734.39
2018,7,3,9,45,894.0,116.5,3.45,21.9,850.5,1000.38,745.07
2018,7,3,10,0,897.0,121.0,3.5,22.4,883.0,1016.57,753.45
2018,7,3,10,15,905.0,121.5,3.55,22.8,911.5,1029.96,760.37
2018,7,3,10,30,913.0,122.0,3.6,23.2,940.0,1039.8,765.04
2018,7,3,10,45,919.0,121.5,3.65,23.6,961.5,1043.01,765.5
2018,7,3,11,0,925.0,121.0,3.7,24.0,983.0,1042.52,763.71
2018,7,3,11,15,928.5,121.0,3.8,24.2,997.0,1036.36,759.3
2018,7,3,11,30,932.0,121.0,3.9,24.4,1011.0,1026.5,752.61
2018,7,3,11,45,934.0,121.0,3.95,24.6,1018.0,1011.58,742.35
2018,7,3,12,0,936.0,121.0,4.0,24.8,1025.0,993.14,729.87
2018,7,3,12,15,933.0,123.0,4.05,24.85,1023.5,968.58,713.82
2018,7,3,12,30,930.0,125.0,4.1,24.9,1022.0,940.92,695.72
2018,7,3,12,45,925.0,126.5,4.15,24.95,1012.5,908.15,674.13
2018,7,3,13,0,920.0,128.0,4.2,25.0,1003.0,872.7,650.63
2018,7,3,13,15,917.5,126.5,4.2,24.95,987.5,834.09,624.85
2018,7,3,13,30,915.0,125.0,4.2,24.9,972.0,792.98,597.17
2018,7,3,13,45,911.5,123.0,4.2,24.8,949.5,748.4,565.84
2018,7,3,14,0,908.0,121.0,4.2,24.7,927.0,701.73,531.52
2018,7,3,14,15,902.0,119.0,4.2,24.55,898.0,651.64,493.95
2018,7,3,14,30,896.0,117.0,4.2,24.4,869.0,600.09,454.26
2018,7,3,14,45,888.5,114.5,4.2,24.2,834.0,546.14,411.68
2018,7,3,15,0,881.0,112.0,4.2,24.0,799.0,491.32,367.11
2018,7,3,15,15,869.5,109.5,4.2,24.0,758.5,434.31,319.33
2018,7,3,15,30,858.0,107.0,4.2,24.0,718.0,377.34,270.43
2018,7,3,15,45,844.0,104.5,4.1,23.45,673.5,314.17,216.56
2018,7,3,16,0,830.0,102.0,4.0,22.9,629.0,257.04,167.37
2018,7,3,16,15,813.0,98.5,3.95,22.5,581.5,199.83,120.16
2018,7,3,16,30,796.0,95.0,3.9,22.1,534.0,144.39,79.86
2018,7,3,16,45,772.5,91.0,3.8,21.7,484.0,90.3,52.38
2018,7,3,17,0,749.0,87.0,3.7,21.3,434.0,63.93,49.61
2018,7,3,17,15,716.5,82.5,3.65,20.75,383.0,56.54,43.53
2018,7,3,17,30,684.0,78.0,3.6,20.2,332.0,55.0,42.43
2018,7,3,17,45,639.0,72.5,3.55,19.6,281.5,52.52,40.47
2018,7,3,18,0,594.0,67.0,3.5,19.0,231.0,49.96,38.34
2018,7,3,18,15,527.0,59.5,3.35,18.3,183.5,45.55,34.45
2018,7,3,18,30,460.0,52.0,3.2,17.6,136.0,41.01,30.24
2018,7,3,18,45,359.5,42.0,3.1,16.9,95.5,33.95,23.59
2018,7,3,19,0,259.0,32.0,3.0,16.2,55.0,26.67,15.49
2018,7,3,19,15,145.5,19.0,3.0,15.7,30.5,15.08,0.0
2018,7,3,19,30,32.0,6.0,3.0,15.2,6.0,5.46,0.0
2018,7,3,19,45,16.0,3.0,3.0,14.75,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,4,4,45,32.0,5.5,2.75,11.25,6.0,0.0,0.0
2018,7,4,5,0,64.0,11.0,2.9,11.5,12.0,21.19,0.0
2018,7,4,5,15,154.0,23.0,3.0,11.95,36.5,68.08,19.49
2018,7,4,5,30,244.0,35.0,3.1,12.4,61.0,121.78,86.32
2018,7,4,5,45,316.0,45.5,3.2,12.85,97.0,172.33,132.62
2018,7,4,6,0,388.0,56.0,3.3,13.3,133.0,234.53,187.84
2018,7,4,6,15,207.0,73.0,3.3,13.85,115.5,179.88,146.61
2018,7,4,6,30,26.0,90.0,3.3,14.4,98.0,101.14,80.77
2018,7,4,6,45,43.5,111.0,3.3,14.9,127.0,133.52,108.23
2018,7,4,7,0,61.0,132.0,3.3,15.4,156.0,167.53,136.5
2018,7,4,7,15,109.5,159.0,3.25,15.95,209.0,240.63,196.78
2018,7,4,7,30,158.0,186.0,3.2,16.5,262.0,308.33,251.26
2018,7,4,7,45,130.0,205.5,3.2,17.0,272.5,314.07,253.82
2018,7,4,8,0,102.0,225.0,3.2,17.5,283.0,317.06,254.19
2018,7,4,8,15,319.0,209.5,3.15,18.1,412.5,494.71,396.05
2018,7,4,8,30,536.0,194.0,3.1,18.7,542.0,689.3,542.2
2018,7,4,8,45,709.5,145.0,3.1,19.25,639.0,812.51,628.65
2018,7,4,9,0,883.0,96.0,3.1,19.8,736.0,921.39,700.6
2018,7,4,9,15,891.0,99.0,3.1,20.3,775.0,951.05,717.01
2018,7,4,9,30,899.0,102.0,3.1,20.8,814.0,977.63,731.88
2018,7,4,9,45,904.0,105.5,3.15,21.35,847.0,998.57,743.2
2018,7,4,10,0,909.0,109.0,3.2,21.9,880.0,1016.02,752.26
2018,7,4,10,15,917.0,109.0,3.25,22.3,908.5,1029.17,759.0
2018,7,4,10,30,925.0,109.0,3.3,22.7,937.0,1038.75,763.52
2018,7,4,10,45,932.0,108.0,3.35,23.15,959.0,1042.64,764.31
2018,7,4,11,0,939.0,107.0,3.4,23.6,981.0,1042.81,762.83
2018,7,4,11,15,943.0,106.5,3.5,23.8,995.5,1036.77,758.58
2018,7,4,11,30,947.0,106.0,3.6,24.0,1010.0,1026.99,752.02
2018,7,4,11,45,950.0,105.0,3.7,24.25,1017.0,1012.08,742.04
2018,7,4,12,0,953.0,104.0,3.8,24.5,1024.0,993.58,729.77
2018,7,4,12,15,953.0,104.0,3.85,24.6,1023.5,969.79,714.15
2018,7,4,12,30,953.0,104.0,3.9,24.7,1023.0,942.71,696.35
2018,7,4,12,45,952.0,103.5,3.95,24.8,1015.0,911.14,675.51
2018,7,4,13,0,951.0,103.0,4.0,24.9,1007.0,876.57,652.57
2018,7,4,13,15,950.0,101.5,4.0,24.9,992.5,838.24,626.95
2018,7,4,13,30,949.0,100.0,4.0,24.9,978.0,797.18,599.28
2018,7,4,13,45,946.5,98.0,4.05,24.85,956.0,752.06,568.58
2018,7,4,14,0,944.0,96.0,4.1,24.8,934.0,704.67,533.82
2018,7,4,14,15,939.0,95.0,4.05,24.7,905.5,654.54,495.93
2018,7,4,14,30,934.0,94.0,4.0,24.6,877.0,602.75,455.8
2018,7,4,14,45,927.5,92.0,4.0,24.45,842.5,547.94,412.45
2018,7,4,15,0,921.0,90.0,4.0,24.3,808.0,492.09,366.94
2018,7,4,15,15,911.5,88.0,4.0,24.3,768.0,434.27,318.35
2018,7,4,15,30,902.0,86.0,4.0,24.3,728.0,376.23,268.35
2018,7,4,15,45,890.0,83.5,3.95,23.75,683.5,317.12,217.24
2018,7,4,16,0,878.0,81.0,3.9,23.2,639.0,258.57,166.59
2018,7,4,16,15,862.5,79.0,3.9,22.75,591.5,200.62,118.58
2018,7,4,16,30,847.0,77.0,3.9,22.3,544.0,144.07,77.48
2018,7,4,16,45,826.5,73.5,3.85,21.85,494.0,79.81,42.49
2018,7,4,17,0,806.0,70.0,3.8,21.4,444.0,51.64,39.03
2018,7,4,17,15,776.5,66.5,3.75,20.7,392.0,50.18,38.04
2018,7,4,17,30,747.0,63.0,3.7,20.0,340.0,48.66,36.96
2018,7,4,17,45,705.5,58.5,3.6,19.35,289.0,46.2,34.99
2018,7,4,18,0,664.0,54.0,3.5,18.7,238.0,43.67,32.87
2018,7,4,18,15,602.0,49.0,3.35,17.9,190.0,40.58,30.14
2018,7,4,18,30,540.0,44.0,3.2,17.1,142.0,34.31,24.45
2018,7,4,18,45,441.5,36.5,3.05,16.3,100.5,29.16,19.53
2018,7,4,19,0,343.0,29.0,2.9,15.5,59.0,23.94,13.33
2018,7,4,19,15,198.0,17.5,2.8,15.05,32.5,14.62,0.0
2018,7,4,19,30,53.0,6.0,2.7,14.6,6.0,5.46,0.0
2018,7,4,19,45,26.5,3.0,2.55,14.15,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.3,10.15,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.4,10.5,2.0,1.82,0.0
2018,7,5,5,15,34.5,10.0,1.6,11.2,13.5,20.1,1.1
2018,7,5,5,30,69.0,18.0,1.8,11.9,25.0,42.56,27.17
2018,7,5,5,45,154.5,25.0,2.0,12.65,52.5,89.91,67.37
2018,7,5,6,0,240.0,32.0,2.2,13.4,80.0,146.33,116.17
2018,7,5,6,15,120.0,42.5,2.15,14.0,66.5,104.14,83.19
2018,7,5,6,30,0.0,53.0,2.1,14.6,53.0,46.79,34.45
2018,7,5,6,45,4.5,84.5,2.1,15.25,86.0,78.68,61.46
2018,7,5,7,0,9.0,116.0,2.1,15.9,119.0,112.05,89.12
2018,7,5,7,15,85.5,153.0,2.0,16.55,193.5,207.74,168.82
2018,7,5,7,30,162.0,190.0,1.9,17.2,268.0,315.73,255.39
2018,7,5,7,45,454.0,148.5,1.85,17.9,399.0,519.94,416.72
2018,7,5,8,0,746.0,107.0,1.8,18.6,530.0,725.34,566.46
2018,7,5,8,15,824.0,91.5,1.7,19.3,595.5,798.86,611.97
2018,7,5,8,30,902.0,76.0,1.6,20.0,661.0,867.36,653.49
2018,7,5,8,45,914.0,77.5,1.5,20.75,705.0,905.72,673.45
2018,7,5,9,0,926.0,79.0,1.4,21.5,749.0,941.5,691.46
2018,7,5,9,15,934.5,80.0,1.35,22.2,788.0,970.62,705.62
2018,7,5,9,30,943.0,81.0,1.3,22.9,827.0,996.58,717.6
2018,7,5,9,45,950.0,82.5,1.2,23.65,861.0,1018.3,725.77
2018,7,5,10,0,957.0,84.0,1.1,24.4,895.0,1036.48,731.58
2018,7,5,10,15,962.0,84.5,1.1,25.1,922.5,1047.92,735.32
2018,7,5,10,30,967.0,85.0,1.1,25.8,950.0,1055.59,736.93
2018,7,5,10,45,971.0,85.5,1.15,26.45,971.5,1058.42,736.91
2018,7,5,11,0,975.0,86.0,1.2,27.1,993.0,1057.36,734.7
2018,7,5,11,15,977.5,86.0,1.3,27.65,1007.0,1050.42,730.28
2018,7,5,11,30,980.0,86.0,1.4,28.2,1021.0,1039.62,723.61
2018,7,5,11,45,980.5,86.5,1.5,28.7,1027.5,1023.62,713.93
2018,7,5,12,0,981.0,87.0,1.6,29.2,1034.0,1003.94,702.01
2018,7,5,12,15,976.5,89.5,1.75,29.5,1031.5,978.06,687.42
2018,7,5,12,30,972.0,92.0,1.9,29.8,1029.0,948.94,670.57
2018,7,5,12,45,965.0,95.5,2.05,30.1,1019.5,915.54,650.73
2018,7,5,13,0,958.0,99.0,2.2,30.4,1010.0,879.36,628.79
2018,7,5,13,15,955.5,98.0,2.35,30.45,994.0,840.09,605.08
2018,7,5,13,30,953.0,97.0,2.5,30.5,978.0,798.17,579.19
2018,7,5,13,45,948.5,96.0,2.6,30.6,955.0,752.38,549.67
2018,7,5,14,0,944.0,95.0,2.7,30.7,932.0,704.47,516.1
2018,7,5,14,15,939.0,93.0,2.8,30.55,903.0,653.48,479.89
2018,7,5,14,30,934.0,91.0,2.9,30.4,874.0,600.85,441.27
2018,7,5,14,45,926.5,89.5,2.95,30.3,839.0,545.97,399.42
2018,7,5,15,0,919.0,88.0,3.0,30.2,804.0,490.14,355.45
2018,7,5,15,15,909.0,86.5,3.0,30.2,764.0,432.64,308.62
2018,7,5,15,30,899.0,85.0,3.0,30.2,724.0,374.96,260.39
2018,7,5,15,45,886.0,82.5,3.05,29.7,679.0,315.72,210.73
2018,7,5,16,0,873.0,80.0,3.1,29.2,634.0,257.17,161.52
2018,7,5,16,15,848.0,78.5,3.05,28.75,582.5,198.35,114.44
2018,7,5,16,30,823.0,77.0,3.0,28.3,531.0,142.06,74.82
2018,7,5,16,45,807.0,73.0,2.95,27.9,483.0,79.02,41.0
2018,7,5,17,0,791.0,69.0,2.9,27.5,435.0,50.79,37.29
2018,7,5,17,15,759.5,65.5,2.85,26.75,383.5,49.3,36.31
2018,7,5,17,30,728.0,62.0,2.8,26.0,332.0,47.75,35.23
2018,7,5,17,45,677.0,58.5,2.7,25.3,280.0,46.05,33.96
2018,7,5,18,0,626.0,55.0,2.6,24.6,228.0,44.36,32.62
2018,7,5,18,15,505.0,52.5,2.45,23.7,174.0,39.63,28.57
2018,7,5,18,30,384.0,50.0,2.3,22.8,120.0,39.02,27.85
2018,7,5,18,45,292.0,38.0,2.15,21.9,82.0,30.17,19.86
2018,7,5,19,0,200.0,26.0,2.0,21.0,44.0,20.33,10.11
2018,7,5,19,15,117.0,15.5,2.0,20.5,24.5,14.1,0.0
2018,7,5,19,30,34.0,5.0,2.0,20.0,5.0,4.55,0.0
2018,7,5,19,45,17.0,2.5,2.0,19.5,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.7,15.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,15.6,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,1.75,15.8,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.0,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.2,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,1.8,16.4,7.0,6.14,0.0
2018,7,6,6,15,0.0,9.0,1.85,16.75,9.0,7.9,1.09
2018,7,6,6,30,0.0,11.0,1.9,17.1,11.0,9.66,2.6
2018,7,6,6,45,3.5,38.5,1.95,17.45,40.0,35.9,24.93
2018,7,6,7,0,7.0,66.0,2.0,17.8,69.0,62.62,47.35
2018,7,6,7,15,12.0,100.0,2.05,18.25,105.5,97.8,76.43
2018,7,6,7,30,17.0,134.0,2.1,18.7,142.0,134.35,106.06
2018,7,6,7,45,8.5,109.0,2.1,19.15,113.0,104.0,80.54
2018,7,6,8,0,0.0,84.0,2.1,19.6,84.0,74.4,55.75
2018,7,6,8,15,0.0,86.0,2.05,20.3,86.0,76.21,56.91
2018,7,6,8,30,0.0,88.0,2.0,21.0,88.0,78.02,58.03
2018,7,6,8,45,0.0,84.5,1.95,21.75,84.5,74.94,55.2
2018,7,6,9,0,0.0,81.0,1.9,22.5,81.0,71.87,52.42
2018,7,6,9,15,3.0,120.5,1.95,23.4,123.0,110.55,82.9
2018,7,6,9,30,6.0,160.0,2.0,24.3,165.0,150.03,113.29
2018,7,6,9,45,122.0,231.5,2.05,25.2,335.0,354.1,271.37
2018,7,6,10,0,238.0,303.0,2.1,26.1,505.0,557.01,417.94
2018,7,6,10,15,460.0,256.0,2.2,27.2,662.0,743.16,548.65
2018,7,6,10,30,682.0,209.0,2.3,28.3,819.0,919.71,664.58
2018,7,6,10,45,787.5,161.0,2.4,29.35,881.0,965.17,689.47
2018,7,6,11,0,893.0,113.0,2.5,30.4,943.0,1004.34,711.23
2018,7,6,11,15,905.0,107.5,2.6,30.9,959.5,1001.56,708.16
2018,7,6,11,30,917.0,102.0,2.7,31.4,976.0,995.12,703.27
2018,7,6,11,45,919.5,102.0,2.8,31.9,983.5,981.3,693.83
2018,7,6,12,0,922.0,102.0,2.9,32.4,991.0,963.99,682.27
2018,7,6,12,15,914.0,107.0,3.05,32.55,988.0,938.4,666.79
2018,7,6,12,30,906.0,112.0,3.2,32.7,985.0,909.89,649.34
2018,7,6,12,45,898.0,115.5,3.3,32.85,975.0,877.3,628.8
2018,7,6,13,0,890.0,119.0,3.4,33.0,965.0,842.24,606.49
2018,7,6,13,15,775.0,174.5,3.5,32.9,902.5,771.87,560.91
2018,7,6,13,30,660.0,230.0,3.6,32.8,840.0,702.87,512.27
2018,7,6,13,45,722.0,190.5,3.75,32.75,843.0,679.23,497.46
2018,7,6,14,0,784.0,151.0,3.9,32.7,846.0,649.25,477.21
2018,7,6,14,15,848.0,119.0,3.95,32.5,849.0,620.84,456.88
2018,7,6,14,30,912.0,87.0,4.0,32.3,852.0,585.85,430.66
2018,7,6,14,45,896.0,90.5,4.1,32.05,816.0,532.04,389.48
2018,7,6,15,0,880.0,94.0,4.2,31.8,780.0,478.11,346.96
2018,7,6,15,15,879.5,87.0,4.2,31.8,742.5,421.97,300.98
2018,7,6,15,30,879.0,80.0,4.2,31.8,705.0,364.72,252.9
2018,7,6,15,45,867.0,78.0,4.25,31.0,662.0,307.36,204.81
2018,7,6,16,0,855.0,76.0,4.3,30.2,619.0,250.56,157.04
2018,7,6,16,15,838.0,74.0,4.25,29.6,572.0,193.75,111.19
2018,7,6,16,30,821.0,72.0,4.2,29.0,525.0,138.55,72.0
2018,7,6,16,45,801.0,69.0,4.15,28.4,476.0,84.29,45.15
2018,7,6,17,0,781.0,66.0,4.1,27.8,427.0,48.55,35.36
2018,7,6,17,15,747.5,63.5,3.95,27.0,376.0,47.71,34.93
2018,7,6,17,30,714.0,61.0,3.8,26.2,325.0,46.88,34.46
2018,7,6,17,45,664.0,57.5,3.7,25.4,274.0,45.16,33.18
2018,7,6,18,0,614.0,54.0,3.6,24.6,223.0,43.45,31.84
2018,7,6,18,15,559.5,48.0,3.35,23.8,178.0,36.21,25.6
2018,7,6,18,30,505.0,42.0,3.1,23.0,133.0,32.53,22.27
2018,7,6,18,45,379.0,35.5,2.9,22.2,92.0,28.16,18.12
2018,7,6,19,0,253.0,29.0,2.7,21.4,51.0,23.85,12.74
2018,7,6,19,15,144.0,16.5,2.6,20.95,27.5,15.01,0.0
2018,7,6,19,30,35.0,4.0,2.5,20.5,4.0,3.64,0.0
2018,7,6,19,45,17.5,2.0,2.45,20.1,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,4,45,48.5,5.0,1.7,14.75,5.5,0.0,0.0
2018,7,7,5,0,97.0,10.0,1.9,15.0,11.0,25.82,0.0
2018,7,7,5,15,246.5,19.5,2.05,15.5,40.0,85.3,11.41
2018,7,7,5,30,396.0,29.0,2.2,16.0,69.0,160.15,109.88
2018,7,7,5,45,485.5,35.5,2.3,16.5,111.5,221.85,166.82
2018,7,7,6,0,575.0,42.0,2.4,17.0,154.0,291.52,228.29
2018,7,7,6,15,631.5,46.5,2.45,17.85,202.5,355.23,283.83
2018,7,7,6,30,688.0,51.0,2.5,18.7,251.0,423.86,341.27
2018,7,7,6,45,726.0,55.0,2.55,19.5,302.0,486.03,391.54
2018,7,7,7,0,764.0,59.0,2.6,20.3,353.0,550.44,441.44
2018,7,7,7,15,791.5,62.0,2.65,21.05,404.0,608.54,484.72
2018,7,7,7,30,819.0,65.0,2.7,21.8,455.0,661.91,521.89
2018,7,7,7,45,839.0,67.0,2.8,22.55,504.5,713.35,556.06
2018,7,7,8,0,859.0,69.0,2.9,23.3,554.0,763.94,588.85
2018,7,7,8,15,875.0,71.0,2.95,23.95,601.5,810.07,617.8
2018,7,7,8,30,891.0,73.0,3.0,24.6,649.0,854.42,645.03
2018,7,7,8,45,903.0,74.5,3.05,25.3,693.0,892.6,667.5
2018,7,7,9,0,915.0,76.0,3.1,26.0,737.0,928.23,688.0
2018,7,7,9,15,924.0,78.0,3.2,26.5,776.5,958.85,705.88
2018,7,7,9,30,933.0,80.0,3.3,27.0,816.0,986.34,721.66
2018,7,7,9,45,940.5,81.0,3.4,27.55,850.0,1007.96,733.43
2018,7,7,10,0,948.0,82.0,3.5,28.1,884.0,1026.09,743.0
2018,7,7,10,15,953.5,82.5,3.55,28.45,912.0,1038.08,748.91
2018,7,7,10,30,959.0,83.0,3.6,28.8,940.0,1046.33,752.56
2018,7,7,10,45,963.0,83.0,3.65,29.2,960.5,1048.76,752.47
2018,7,7,11,0,967.0,83.0,3.7,29.6,981.0,1047.34,750.08
2018,7,7,11,15,969.5,83.5,3.7,29.85,995.5,1041.09,744.86
2018,7,7,11,30,972.0,84.0,3.7,30.1,1010.0,1031.01,737.35
2018,7,7,11,45,974.0,83.5,3.7,30.35,1017.0,1015.66,726.61
2018,7,7,12,0,976.0,83.0,3.7,30.6,1024.0,996.63,713.64
2018,7,7,12,15,970.0,87.0,3.75,30.75,1022.0,971.06,697.14
2018,7,7,12,30,964.0,91.0,3.8,30.9,1020.0,942.27,678.59
2018,7,7,12,45,946.5,102.0,3.85,31.0,1007.5,907.08,655.93
2018,7,7,13,0,929.0,113.0,3.9,31.1,995.0,869.54,631.61
2018,7,7,13,15,870.5,145.5,3.95,31.1,961.5,816.18,596.75
2018,7,7,13,30,812.0,178.0,4.0,31.1,928.0,769.02,564.56
2018,7,7,13,45,772.0,195.5,4.05,31.05,895.0,718.1,528.49
2018,7,7,14,0,732.0,213.0,4.1,31.0,862.0,668.67,492.81
2018,7,7,14,15,816.5,159.5,4.15,30.7,861.5,636.47,470.72
2018,7,7,14,30,901.0,106.0,4.2,30.4,861.0,596.31,441.44
2018,7,7,14,45,805.5,146.5,4.25,30.1,800.5,530.85,391.52
2018,7,7,15,0,710.0,187.0,4.3,29.8,740.0,470.91,345.14
2018,7,7,15,15,777.0,146.0,4.3,29.8,722.5,425.38,307.08
2018,7,7,15,30,844.0,105.0,4.3,29.8,705.0,373.11,261.89
2018,7,7,15,45,830.5,100.5,4.4,28.9,659.5,309.2,209.05
2018,7,7,16,0,817.0,96.0,4.5,28.0,614.0,251.32,160.51
2018,7,7,16,15,821.5,86.0,4.45,27.3,572.5,193.26,112.57
2018,7,7,16,30,826.0,76.0,4.4,26.6,531.0,142.28,75.45
2018,7,7,16,45,810.0,71.5,4.4,25.95,482.5,86.68,47.24
2018,7,7,17,0,794.0,67.0,4.4,25.3,434.0,49.39,36.47
2018,7,7,17,15,766.0,63.5,4.3,24.4,383.5,47.87,35.46
2018,7,7,17,30,738.0,60.0,4.2,23.5,333.0,46.27,34.35
2018,7,7,17,45,699.0,55.5,4.05,22.6,283.0,43.74,32.37
2018,7,7,18,0,660.0,51.0,3.9,21.7,233.0,41.13,30.23
2018,7,7,18,15,601.5,46.0,3.75,20.8,186.0,37.94,27.46
2018,7,7,18,30,543.0,41.0,3.6,19.9,139.0,31.83,21.98
2018,7,7,18,45,449.5,34.0,3.45,19.05,98.5,27.03,17.42
2018,7,7,19,0,356.0,27.0,3.3,18.2,58.0,22.15,11.56
2018,7,7,19,15,206.5,16.5,3.2,17.75,32.0,15.01,0.0
2018,7,7,19,30,57.0,6.0,3.1,17.3,6.0,5.46,0.0
2018,7,7,19,45,28.5,3.0,3.05,16.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,2.65,12.4,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,2.8,12.6,10.0,24.34,0.0
2018,7,8,5,15,242.0,19.0,2.85,13.15,39.0,83.34,5.46
2018,7,8,5,30,390.0,29.0,2.9,13.7,68.0,158.2,109.07
2018,7,8,5,45,478.5,36.0,2.95,14.25,110.5,219.76,166.76
2018,7,8,6,0,567.0,43.0,3.0,14.8,153.0,289.03,228.58
2018,7,8,6,15,623.5,48.0,3.05,15.55,201.0,352.95,285.12
2018,7,8,6,30,680.0,53.0,3.1,16.3,249.0,421.8,343.7
2018,7,8,6,45,717.5,57.0,3.15,17.05,299.5,483.36,394.38
2018,7,8,7,0,755.0,61.0,3.2,17.8,350.0,547.1,444.73
2018,7,8,7,15,781.5,64.0,3.2,18.5,400.5,604.18,487.99
2018,7,8,7,30,808.0,67.0,3.2,19.2,451.0,656.4,525.09
2018,7,8,7,45,828.0,69.5,3.2,19.9,500.5,708.01,559.74
2018,7,8,8,0,848.0,72.0,3.2,20.6,550.0,758.79,592.91
2018,7,8,8,15,863.0,74.5,3.25,21.3,597.0,804.3,621.84
2018,7,8,8,30,878.0,77.0,3.3,22.0,644.0,848.01,649.0
2018,7,8,8,45,890.0,79.5,3.35,22.7,688.0,886.96,672.44
2018,7,8,9,0,902.0,82.0,3.4,23.4,732.0,923.39,693.87
2018,7,8,9,15,909.0,84.5,3.45,24.0,770.5,952.39,710.34
2018,7,8,9,30,916.0,87.0,3.5,24.6,809.0,978.21,724.63
2018,7,8,9,45,920.0,90.5,3.55,25.15,842.0,998.88,735.63
2018,7,8,10,0,924.0,94.0,3.6,25.7,875.0,1015.97,744.32
2018,7,8,10,15,930.5,95.0,3.65,26.05,903.5,1029.19,751.15
2018,7,8,10,30,937.0,96.0,3.7,26.4,932.0,1038.75,755.7
2018,7,8,10,45,942.0,96.0,3.75,26.75,953.5,1042.03,756.31
2018,7,8,11,0,947.0,96.0,3.8,27.1,975.0,1041.53,754.64
2018,7,8,11,15,950.5,96.5,3.85,27.35,990.0,1036.25,750.33
2018,7,8,11,30,954.0,97.0,3.9,27.6,1005.0,1027.18,743.71
2018,7,8,11,45,956.0,96.5,3.95,27.8,1012.0,1011.95,733.35
2018,7,8,12,0,958.0,96.0,4.0,28.0,1019.0,993.1,720.76
2018,7,8,12,15,957.0,97.0,4.05,28.1,1018.5,969.42,705.35
2018,7,8,12,30,956.0,98.0,4.1,28.2,1018.0,942.43,687.78
2018,7,8,12,45,953.0,98.5,4.15,28.35,1009.5,910.1,666.49
2018,7,8,13,0,950.0,99.0,4.2,28.5,1001.0,874.84,643.19
2018,7,8,13,15,948.0,98.0,4.25,28.55,986.0,836.25,617.75
2018,7,8,13,30,946.0,97.0,4.3,28.6,971.0,794.99,590.3
2018,7,8,13,45,942.0,96.0,4.3,28.6,948.5,749.82,559.76
2018,7,8,14,0,938.0,95.0,4.3,28.6,926.0,702.49,525.17
2018,7,8,14,15,931.5,93.5,4.35,28.45,896.5,651.26,487.37
2018,7,8,14,30,925.0,92.0,4.4,28.3,867.0,598.52,447.38
2018,7,8,14,45,917.5,90.0,4.4,28.1,832.0,543.6,404.53
2018,7,8,15,0,910.0,88.0,4.4,27.9,797.0,487.76,359.62
2018,7,8,15,15,899.5,87.5,4.4,27.9,757.5,431.27,312.6
2018,7,8,15,30,889.0,87.0,4.4,27.9,718.0,374.64,264.28
2018,7,8,15,45,876.0,84.5,4.4,27.15,673.5,315.83,214.31
2018,7,8,16,0,863.0,82.0,4.4,26.4,629.0,257.71,164.77
2018,7,8,16,15,847.0,78.5,4.4,25.85,581.0,199.25,116.86
2018,7,8,16,30,831.0,75.0,4.4,25.3,533.0,142.32,75.65
2018,7,8,16,45,809.5,72.5,4.35,24.75,483.5,79.57,41.62
2018,7,8,17,0,788.0,70.0,4.3,24.2,434.0,51.53,38.47
2018,7,8,17,15,759.0,66.0,4.25,23.35,383.0,49.72,37.22
2018,7,8,17,30,730.0,62.0,4.2,22.5,332.0,47.81,35.83
2018,7,8,17,45,690.0,57.5,4.1,21.65,282.0,45.34,33.9
2018,7,8,18,0,650.0,53.0,4.0,20.8,232.0,42.81,31.81
2018,7,8,18,15,589.0,47.5,3.9,19.95,184.5,39.25,28.7
2018,7,8,18,30,528.0,42.0,3.8,19.1,137.0,32.65,22.76
2018,7,8,18,45,432.5,34.5,3.7,18.2,96.5,27.45,17.85
2018,7,8,19,0,337.0,27.0,3.6,17.3,56.0,22.15,11.54
2018,7,8,19,15,194.5,16.5,3.55,16.8,31.0,15.01,0.0
2018,7,8,19,30,52.0,6.0,3.5,16.3,6.0,5.46,0.0
2018,7,8,19,45,26.0,3.0,3.45,15.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,2.65,12.2,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.8,12.4,10.0,23.25,0.0
2018,7,9,5,15,233.5,19.0,2.9,12.95,38.0,80.93,0.0
2018,7,9,5,30,379.0,29.0,3.0,13.5,66.0,154.83,106.25
2018,7,9,5,45,470.0,36.0,3.05,14.1,108.5,216.6,164.3
2018,7,9,6,0,561.0,43.0,3.1,14.7,151.0,286.3,226.46
2018,7,9,6,15,618.5,48.0,3.15,15.5,199.0,350.37,283.15
2018,7,9,6,30,676.0,53.0,3.2,16.3,247.0,419.48,341.98
2018,7,9,6,45,714.5,57.0,3.25,17.1,297.5,481.43,392.98
2018,7,9,7,0,753.0,61.0,3.3,17.9,348.0,545.67,443.72
2018,7,9,7,15,780.5,64.0,3.25,18.65,399.0,603.35,487.27
2018,7,9,7,30,808.0,67.0,3.2,19.4,450.0,656.27,524.65
2018,7,9,7,45,827.5,70.0,3.15,20.15,499.5,708.14,559.15
2018,7,9,8,0,847.0,73.0,3.1,20.9,549.0,759.15,592.06
2018,7,9,8,15,862.0,75.5,3.05,21.75,596.0,804.67,620.0
2018,7,9,8,30,877.0,78.0,3.0,22.6,643.0,848.38,646.03
2018,7,9,8,45,888.5,80.0,2.95,23.45,686.5,886.33,667.53
2018,7,9,9,0,900.0,82.0,2.9,24.3,730.0,921.74,686.94
2018,7,9,9,15,908.5,84.0,2.95,25.1,769.0,951.58,703.23
2018,7,9,9,30,917.0,86.0,3.0,25.9,808.0,978.32,717.38
2018,7,9,9,45,923.0,88.5,3.05,26.7,841.5,999.92,728.1
2018,7,9,10,0,929.0,91.0,3.1,27.5,875.0,1018.01,736.58
2018,7,9,10,15,933.5,92.0,3.15,28.2,902.0,1029.37,741.07
2018,7,9,10,30,938.0,93.0,3.2,28.9,929.0,1037.04,743.34
2018,7,9,10,45,941.0,94.0,3.25,29.6,950.0,1039.46,742.4
2018,7,9,11,0,944.0,95.0,3.3,30.3,971.0,1038.08,739.2
2018,7,9,11,15,946.5,95.5,3.35,30.9,985.0,1031.89,733.41
2018,7,9,11,30,949.0,96.0,3.4,31.5,999.0,1021.95,725.4
2018,7,9,11,45,949.5,97.0,3.5,32.1,1006.0,1006.87,714.63
2018,7,9,12,0,950.0,98.0,3.6,32.7,1013.0,988.2,701.67
2018,7,9,12,15,949.5,98.5,3.7,32.85,1012.5,964.68,686.93
2018,7,9,12,30,949.0,99.0,3.8,33.0,1012.0,937.85,670.05
2018,7,9,12,45,947.0,98.5,3.9,33.2,1003.5,905.65,649.48
2018,7,9,13,0,945.0,98.0,4.0,33.4,995.0,870.51,626.89
2018,7,9,13,15,942.5,97.5,4.1,33.3,980.0,832.16,602.75
2018,7,9,13,30,940.0,97.0,4.2,33.2,965.0,791.19,576.58
2018,7,9,13,45,936.5,96.0,4.25,33.15,943.0,746.61,547.3
2018,7,9,14,0,933.0,95.0,4.3,33.1,921.0,699.84,513.99
2018,7,9,14,15,927.5,93.5,4.4,32.8,892.5,649.42,477.85
2018,7,9,14,30,922.0,92.0,4.5,32.5,864.0,597.42,439.41
2018,7,9,14,45,915.0,90.0,4.6,32.25,829.5,542.87,397.77
2018,7,9,15,0,908.0,88.0,4.7,32.0,795.0,487.36,354.07
2018,7,9,15,15,898.0,86.5,4.7,32.0,755.0,430.33,307.31
2018,7,9,15,30,888.0,85.0,4.7,32.0,715.0,373.12,259.25
2018,7,9,15,45,876.5,82.5,4.8,31.15,671.5,314.78,210.44
2018,7,9,16,0,865.0,80.0,4.9,30.3,628.0,256.94,161.81
2018,7,9,16,15,851.0,76.5,4.85,29.65,581.0,198.68,114.58
2018,7,9,16,30,837.0,73.0,4.8,29.0,534.0,141.69,73.79
2018,7,9,16,45,817.5,70.0,4.8,28.35,484.5,86.32,46.14
2018,7,9,17,0,798.0,67.0,4.8,27.7,435.0,49.45,36.14
2018,7,9,17,15,769.5,63.5,4.65,26.75,384.0,47.92,35.14
2018,7,9,17,30,741.0,60.0,4.5,25.8,333.0,46.32,34.04
2018,7,9,17,45,701.5,56.0,4.35,24.85,283.0,44.2,32.44
2018,7,9,18,0,662.0,52.0,4.2,23.9,233.0,42.03,30.71
2018,7,9,18,15,602.0,46.5,3.95,22.95,185.5,38.43,27.61
2018,7,9,18,30,542.0,41.0,3.7,22.0,138.0,31.87,21.79
2018,7,9,18,45,447.0,33.5,3.45,21.05,97.0,26.63,16.9
2018,7,9,19,0,352.0,26.0,3.2,20.1,56.0,21.28,10.6
2018,7,9,19,15,204.0,16.0,3.15,19.6,31.0,14.55,0.0
2018,7,9,19,30,56.0,6.0,3.1,19.1,6.0,5.46,0.0
2018,7,9,19,45,28.0,3.0,3.0,18.6,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,4,45,52.0,4.5,1.75,13.8,5.0,0.0,0.0
2018,7,10,5,0,104.0,9.0,2.0,14.1,10.0,25.92,0.0
2018,7,10,5,15,259.5,18.0,2.2,14.55,38.5,85.43,0.0
2018,7,10,5,30,415.0,27.0,2.4,15.0,67.0,159.8,107.79
2018,7,10,5,45,504.0,33.5,2.6,15.5,110.0,222.97,167.56
2018,7,10,6,0,593.0,40.0,2.8,16.0,153.0,295.58,232.11
2018,7,10,6,15,649.0,44.5,2.8,16.8,201.5,359.99,288.83
2018,7,10,6,30,705.0,49.0,2.8,17.6,250.0,429.29,347.38
2018,7,10,6,45,742.5,52.5,2.8,18.4,301.5,491.52,398.08
2018,7,10,7,0,780.0,56.0,2.8,19.2,353.0,555.91,448.25
2018,7,10,7,15,807.0,58.5,2.8,20.05,404.0,609.19,488.03
2018,7,10,7,30,834.0,61.0,2.8,20.9,455.0,667.21,528.2
2018,7,10,7,45,853.5,64.0,2.8,21.8,505.5,720.29,562.82
2018,7,10,8,0,873.0,67.0,2.8,22.7,556.0,772.44,595.82
2018,7,10,8,15,888.0,68.5,2.8,23.45,603.5,817.83,623.62
2018,7,10,8,30,903.0,70.0,2.8,24.2,651.0,861.36,649.59
2018,7,10,8,45,914.5,72.5,2.8,24.95,695.5,900.81,672.31
2018,7,10,9,0,926.0,75.0,2.8,25.7,740.0,937.63,692.92
2018,7,10,9,15,932.0,78.0,2.85,26.45,779.0,967.01,708.77
2018,7,10,9,30,938.0,81.0,2.9,27.2,818.0,993.08,722.4
2018,7,10,9,45,940.5,85.5,2.9,27.9,851.5,1013.95,732.34
2018,7,10,10,0,943.0,90.0,2.9,28.6,885.0,1031.08,739.91
2018,7,10,10,15,949.0,90.5,2.95,29.25,913.5,1043.56,745.19
2018,7,10,10,30,955.0,91.0,3.0,29.9,942.0,1052.31,748.22
2018,7,10,10,45,959.5,92.0,3.05,30.5,964.0,1056.29,748.53
2018,7,10,11,0,964.0,93.0,3.1,31.1,986.0,1056.38,746.56
2018,7,10,11,15,967.0,93.5,3.2,31.35,1001.0,1050.59,742.53
2018,7,10,11,30,970.0,94.0,3.3,31.6,1016.0,1040.95,736.2
2018,7,10,11,45,971.5,94.0,3.35,31.8,1023.0,1025.57,726.12
2018,7,10,12,0,973.0,94.0,3.4,32.0,1030.0,1006.51,713.83
2018,7,10,12,15,972.0,94.5,3.5,32.0,1029.5,982.07,699.07
2018,7,10,12,30,971.0,95.0,3.6,32.0,1029.0,954.26,682.11
2018,7,10,12,45,968.0,96.0,3.7,31.95,1020.5,921.98,662.28
2018,7,10,13,0,965.0,97.0,3.8,31.9,1012.0,886.7,640.34
2018,7,10,13,15,962.5,95.5,3.9,31.65,996.0,846.71,615.56
2018,7,10,13,30,960.0,94.0,4.0,31.4,980.0,804.06,588.67
2018,7,10,13,45,955.5,93.5,4.1,31.15,957.5,758.38,559.32
2018,7,10,14,0,951.0,93.0,4.2,30.9,935.0,710.53,525.76
2018,7,10,14,15,946.0,91.5,4.25,30.5,906.0,659.54,489.08
2018,7,10,14,30,941.0,90.0,4.3,30.1,877.0,606.88,449.99
2018,7,10,14,45,934.0,88.0,4.35,29.7,842.0,551.33,407.47
2018,7,10,15,0,927.0,86.0,4.4,29.3,807.0,494.76,362.7
2018,7,10,15,15,917.0,84.5,4.4,29.3,766.5,436.66,314.7
2018,7,10,15,30,907.0,83.0,4.4,29.3,726.0,378.35,265.33
2018,7,10,15,45,895.0,80.5,4.4,28.15,681.5,318.74,215.21
2018,7,10,16,0,883.0,78.0,4.4,27.0,637.0,259.68,165.23
2018,7,10,16,15,868.0,75.0,4.35,26.2,589.0,200.54,116.83
2018,7,10,16,30,853.0,72.0,4.3,25.4,541.0,142.77,75.05
2018,7,10,16,45,832.5,69.0,4.3,24.65,490.5,86.36,46.51
2018,7,10,17,0,812.0,66.0,4.3,23.9,440.0,56.6,42.85
2018,7,10,17,15,783.5,62.5,4.25,22.9,388.5,47.29,35.2
2018,7,10,17,30,755.0,59.0,4.2,21.9,337.0,45.65,34.06
2018,7,10,17,45,715.5,55.0,4.1,20.95,286.5,43.48,32.38
2018,7,10,18,0,676.0,51.0,4.0,20.0,236.0,41.27,30.58
2018,7,10,18,15,616.0,45.5,3.95,19.15,187.5,37.62,27.37
2018,7,10,18,30,556.0,40.0,3.9,18.3,139.0,33.92,23.94
2018,7,10,18,45,458.5,33.5,3.8,17.4,98.0,26.69,17.23
2018,7,10,19,0,361.0,27.0,3.7,16.5,57.0,22.26,11.46
2018,7,10,19,15,209.0,16.5,3.7,16.05,31.5,15.01,0.0
2018,7,10,19,30,57.0,6.0,3.7,15.6,6.0,5.46,0.0
2018,7,10,19,45,28.5,3.0,3.7,15.1,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.0,2.15,11.9,4.5,0.0,0.0
2018,7,11,5,0,93.0,8.0,2.3,12.2,9.0,23.08,0.0
2018,7,11,5,15,244.5,18.0,2.4,12.8,37.0,81.57,0.0
2018,7,11,5,30,396.0,28.0,2.5,13.4,65.0,158.24,107.0
2018,7,11,5,45,488.0,34.5,2.6,14.0,107.5,218.18,164.74
2018,7,11,6,0,580.0,41.0,2.7,14.6,150.0,291.17,229.71
2018,7,11,6,15,346.0,65.5,2.65,15.25,136.0,243.53,197.21
2018,7,11,6,30,112.0,90.0,2.6,15.9,122.0,153.08,124.09
2018,7,11,6,45,188.0,112.5,2.55,16.55,178.5,234.81,192.54
2018,7,11,7,0,264.0,135.0,2.5,17.2,235.0,315.38,258.12
2018,7,11,7,15,515.5,106.5,2.45,18.0,337.0,479.79,389.68
2018,7,11,7,30,767.0,78.0,2.4,18.8,439.0,645.58,515.58
2018,7,11,7,45,817.5,73.0,2.35,19.6,496.0,704.15,553.65
2018,7,11,8,0,868.0,68.0,2.3,20.4,553.0,769.71,596.25
2018,7,11,8,15,883.5,69.5,2.3,21.2,600.5,815.38,623.97
2018,7,11,8,30,899.0,71.0,2.3,22.0,648.0,859.23,649.98
2018,7,11,8,45,911.0,72.5,2.3,22.8,692.0,897.88,671.96
2018,7,11,9,0,923.0,74.0,2.3,23.6,736.0,933.96,691.9
2018,7,11,9,15,928.5,77.5,2.3,24.45,775.0,963.44,707.08
2018,7,11,9,30,934.0,81.0,2.3,25.3,814.0,989.59,719.98
2018,7,11,9,45,936.0,85.5,2.35,26.15,847.0,1009.96,729.63
2018,7,11,10,0,938.0,90.0,2.4,27.0,880.0,1026.59,736.95
2018,7,11,10,15,943.5,91.5,2.45,27.75,908.5,1039.66,742.36
2018,7,11,10,30,949.0,93.0,2.5,28.5,937.0,1048.98,745.52
2018,7,11,10,45,953.0,93.5,2.6,29.2,958.5,1051.94,745.49
2018,7,11,11,0,957.0,94.0,2.7,29.9,980.0,1051.06,743.21
2018,7,11,11,15,960.0,94.0,2.75,30.4,994.5,1044.84,737.83
2018,7,11,11,30,963.0,94.0,2.8,30.9,1009.0,1034.79,730.23
2018,7,11,11,45,964.0,94.5,2.9,31.4,1016.0,1019.56,719.94
2018,7,11,12,0,965.0,95.0,3.0,31.9,1023.0,1000.67,707.43
2018,7,11,12,15,965.0,95.0,3.05,32.15,1022.5,976.84,692.17
2018,7,11,12,30,965.0,95.0,3.1,32.4,1022.0,949.64,674.78
2018,7,11,12,45,963.5,94.5,3.15,32.65,1014.0,917.42,654.17
2018,7,11,13,0,962.0,94.0,3.2,32.9,1006.0,882.17,631.52
2018,7,11,13,15,959.0,93.5,3.3,32.9,990.5,842.83,606.96
2018,7,11,13,30,956.0,93.0,3.4,32.9,975.0,800.84,580.37
2018,7,11,13,45,951.5,93.0,3.5,32.9,953.0,755.75,551.35
2018,7,11,14,0,947.0,93.0,3.6,32.9,931.0,708.5,518.24
2018,7,11,14,15,941.0,91.5,3.7,32.6,901.5,657.07,481.79
2018,7,11,14,30,935.0,90.0,3.8,32.3,872.0,604.07,442.99
2018,7,11,14,45,926.5,89.0,3.85,32.0,837.0,548.87,401.14
2018,7,11,15,0,918.0,88.0,3.9,31.7,802.0,492.81,357.22
2018,7,11,15,15,908.0,86.0,3.9,31.7,761.5,434.73,309.92
2018,7,11,15,30,898.0,84.0,3.9,31.7,721.0,376.47,261.25
2018,7,11,15,45,884.0,83.0,4.05,30.55,676.5,317.95,212.73
2018,7,11,16,0,870.0,82.0,4.2,29.4,632.0,260.15,164.44
2018,7,11,16,15,851.0,79.5,4.15,28.55,583.0,201.39,117.07
2018,7,11,16,30,832.0,77.0,4.1,27.7,534.0,144.46,76.46
2018,7,11,16,45,808.0,74.5,4.1,26.9,483.5,81.43,42.57
2018,7,11,17,0,784.0,72.0,4.1,26.1,433.0,53.03,39.43
2018,7,11,17,15,752.5,68.5,4.0,25.05,381.5,51.64,38.59
2018,7,11,17,30,721.0,65.0,3.9,24.0,330.0,50.2,37.65
2018,7,11,17,45,676.0,60.5,3.8,23.0,279.0,47.82,35.84
2018,7,11,18,0,631.0,56.0,3.7,22.0,228.0,41.53,30.53
2018,7,11,18,15,565.5,50.5,3.55,21.1,180.5,38.38,27.79
2018,7,11,18,30,500.0,45.0,3.4,20.2,133.0,35.21,24.85
2018,7,11,18,45,398.0,36.5,3.2,19.3,93.0,29.26,19.24
2018,7,11,19,0,296.0,28.0,3.0,18.4,53.0,23.16,11.88
2018,7,11,19,15,168.0,16.5,2.9,17.95,29.0,15.01,0.0
2018,7,11,19,30,40.0,5.0,2.8,17.5,5.0,4.55,0.0
2018,7,11,19,45,20.0,2.5,2.7,17.05,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.75,13.4,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.9,13.6,7.0,13.48,0.0
2018,7,12,5,15,146.5,19.5,1.95,14.15,31.0,60.01,0.0
2018,7,12,5,30,251.0,32.0,2.0,14.7,55.0,120.11,80.4
2018,7,12,5,45,306.5,41.5,2.1,15.25,87.0,165.9,125.01
2018,7,12,6,0,362.0,51.0,2.2,15.8,119.0,217.33,171.13
2018,7,12,6,15,217.0,58.5,2.25,16.6,102.5,176.53,141.81
2018,7,12,6,30,72.0,66.0,2.3,17.4,86.0,105.6,83.87
2018,7,12,6,45,45.5,98.0,2.3,18.2,111.5,120.96,96.44
2018,7,12,7,0,19.0,130.0,2.3,19.0,137.0,133.05,105.51
2018,7,12,7,15,170.0,147.0,2.3,19.75,226.0,267.74,216.7
2018,7,12,7,30,321.0,164.0,2.3,20.5,315.0,411.05,329.86
2018,7,12,7,45,501.0,142.0,2.35,21.2,407.5,548.0,434.6
2018,7,12,8,0,681.0,120.0,2.4,21.9,500.0,692.48,539.71
2018,7,12,8,15,577.5,165.5,2.45,22.7,507.5,682.3,527.12
2018,7,12,8,30,474.0,211.0,2.5,23.5,515.0,655.77,503.37
2018,7,12,8,45,427.5,249.5,2.55,24.25,538.0,669.62,509.44
