Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,2.0,14.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,2.0,15.0,2.0,0.0,0.0
2018,7,22,5,15,94.0,12.5,2.05,15.45,19.0,32.01,0.0
2018,7,22,5,30,178.0,23.0,2.1,15.9,36.0,85.65,44.31
2018,7,22,5,45,211.5,32.0,2.15,16.4,59.0,120.2,87.74
2018,7,22,6,0,245.0,41.0,2.2,16.9,82.0,155.48,120.57
2018,7,22,6,15,167.5,52.0,2.2,17.4,84.5,137.74,109.33
2018,7,22,6,30,90.0,63.0,2.2,17.9,87.0,112.09,89.19
2018,7,22,6,45,46.5,83.5,2.2,18.45,96.0,106.63,84.53
2018,7,22,7,0,3.0,104.0,2.2,19.0,105.0,97.32,75.86
2018,7,22,7,15,22.0,138.5,2.25,19.65,148.5,143.92,114.11
2018,7,22,7,30,41.0,173.0,2.3,20.3,192.0,202.74,161.24
2018,7,22,7,45,140.5,190.0,2.35,20.9,264.5,307.63,245.61
2018,7,22,8,0,240.0,207.0,2.4,21.5,337.0,422.6,334.63
2018,7,22,8,15,402.0,188.5,2.45,22.1,430.0,559.01,438.05
2018,7,22,8,30,564.0,170.0,2.5,22.7,523.0,698.26,539.13
2018,7,22,8,45,693.0,134.5,2.55,23.3,600.0,790.85,601.52
2018,7,22,9,0,822.0,99.0,2.6,23.9,677.0,874.12,655.19
2018,7,22,9,15,831.0,102.0,2.65,24.45,715.0,904.12,672.12
2018,7,22,9,30,840.0,105.0,2.7,25.0,753.0,931.27,687.49
2018,7,22,9,45,845.5,109.0,2.75,25.5,786.0,953.05,699.41
2018,7,22,10,0,851.0,113.0,2.8,26.0,819.0,971.52,709.21
2018,7,22,10,15,857.5,114.5,2.85,26.4,847.0,984.92,716.06
2018,7,22,10,30,864.0,116.0,2.9,26.8,875.0,994.88,720.8
2018,7,22,10,45,868.5,117.0,2.95,27.25,896.0,998.78,721.62
2018,7,22,11,0,873.0,118.0,3.0,27.7,917.0,999.11,720.3
2018,7,22,11,15,876.5,118.5,3.05,28.0,931.5,994.35,716.28
2018,7,22,11,30,880.0,119.0,3.1,28.3,946.0,986.03,710.12
2018,7,22,11,45,881.5,119.0,3.15,28.6,953.0,971.76,700.25
2018,7,22,12,0,883.0,119.0,3.2,28.9,960.0,954.1,688.3
2018,7,22,12,15,885.5,117.5,3.3,29.1,960.5,932.65,674.57
2018,7,22,12,30,888.0,116.0,3.4,29.3,961.0,907.97,658.72
2018,7,22,12,45,889.0,113.5,3.45,29.5,954.0,877.94,639.01
2018,7,22,13,0,890.0,111.0,3.5,29.7,947.0,844.96,617.29
2018,7,22,13,15,887.5,110.0,3.55,29.75,932.0,807.7,592.96
2018,7,22,13,30,885.0,109.0,3.6,29.8,917.0,767.95,566.75
2018,7,22,13,45,880.5,108.0,3.65,29.8,895.5,724.44,537.53
2018,7,22,14,0,876.0,107.0,3.7,29.8,874.0,678.93,504.76
2018,7,22,14,15,869.5,105.5,3.75,29.55,846.0,629.97,469.17
2018,7,22,14,30,863.0,104.0,3.8,29.3,818.0,579.61,431.49
2018,7,22,14,45,855.0,102.5,3.9,29.05,784.5,527.31,391.26
2018,7,22,15,0,847.0,101.0,4.0,28.8,751.0,474.2,349.06
2018,7,22,15,15,835.5,98.5,4.0,28.8,711.5,418.32,303.04
2018,7,22,15,30,824.0,96.0,4.0,28.8,672.0,362.51,255.94
2018,7,22,15,45,810.0,93.0,4.05,27.95,628.5,305.92,208.31
2018,7,22,16,0,796.0,90.0,4.1,27.1,585.0,243.83,156.29
2018,7,22,16,15,778.0,87.0,4.05,26.55,538.5,188.0,110.72
2018,7,22,16,30,760.0,84.0,4.0,26.0,492.0,134.04,71.84
2018,7,22,16,45,734.5,81.0,4.0,25.4,443.5,81.87,45.73
2018,7,22,17,0,709.0,78.0,4.0,24.8,395.0,57.39,43.4
2018,7,22,17,15,671.0,74.0,3.95,24.05,344.5,50.84,38.11
2018,7,22,17,30,633.0,70.0,3.9,23.3,294.0,49.43,37.13
2018,7,22,17,45,585.0,64.5,3.85,22.55,245.5,46.76,35.0
2018,7,22,18,0,537.0,59.0,3.8,21.8,197.0,44.01,32.68
2018,7,22,18,15,468.0,51.5,3.7,21.05,152.5,39.42,28.61
2018,7,22,18,30,399.0,44.0,3.6,20.3,108.0,34.69,24.22
2018,7,22,18,45,306.5,34.0,3.45,19.55,73.0,27.49,17.32
2018,7,22,19,0,214.0,24.0,3.3,18.8,38.0,19.99,5.37
2018,7,22,19,15,113.5,13.0,3.25,18.35,20.0,11.82,0.0
2018,7,22,19,30,13.0,2.0,3.2,17.9,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,3.15,17.45,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,2.0,13.65,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,2.0,13.7,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.5,2.05,14.15,22.0,43.31,0.0
2018,7,23,5,30,264.0,24.0,2.1,14.6,42.0,111.49,55.55
2018,7,23,5,45,366.5,32.5,2.15,15.1,80.0,176.07,129.45
2018,7,23,6,0,469.0,41.0,2.2,15.6,118.0,247.94,193.3
2018,7,23,6,15,323.5,59.5,2.2,16.3,121.0,226.8,182.04
2018,7,23,6,30,178.0,78.0,2.2,17.0,124.0,182.29,147.8
2018,7,23,6,45,169.5,103.5,2.25,17.65,155.0,215.81,175.96
2018,7,23,7,0,161.0,129.0,2.3,18.3,186.0,237.34,193.24
2018,7,23,7,15,340.5,125.0,2.3,19.05,270.5,380.68,309.38
2018,7,23,7,30,520.0,121.0,2.3,19.8,355.0,517.99,415.95
2018,7,23,7,45,638.0,105.0,2.3,20.6,426.5,618.03,489.8
2018,7,23,8,0,756.0,89.0,2.3,21.4,498.0,715.13,556.67
2018,7,23,8,15,797.0,85.0,2.35,22.2,551.0,772.13,593.03
2018,7,23,8,30,838.0,81.0,2.4,23.0,604.0,822.02,623.93
2018,7,23,8,45,852.0,82.5,2.45,23.85,647.5,861.08,646.75
2018,7,23,9,0,866.0,84.0,2.5,24.7,691.0,897.87,667.78
2018,7,23,9,15,877.5,85.5,2.55,25.4,731.0,929.78,685.7
2018,7,23,9,30,889.0,87.0,2.6,26.1,771.0,958.82,701.61
2018,7,23,9,45,899.0,87.0,2.65,26.8,805.5,981.64,713.39
2018,7,23,10,0,909.0,87.0,2.7,27.5,840.0,1001.19,723.08
2018,7,23,10,15,914.5,88.5,2.8,28.0,868.5,1014.45,729.84
2018,7,23,10,30,920.0,90.0,2.9,28.5,897.0,1024.04,734.38
2018,7,23,10,45,923.5,91.5,2.95,29.05,918.5,1027.89,734.79
2018,7,23,11,0,927.0,93.0,3.0,29.6,940.0,1027.93,732.97
2018,7,23,11,15,928.0,95.0,3.05,29.85,954.5,1022.21,728.52
2018,7,23,11,30,929.0,97.0,3.1,30.1,969.0,1012.71,721.83
2018,7,23,11,45,928.5,98.5,3.2,30.35,976.0,997.56,712.06
2018,7,23,12,0,928.0,100.0,3.3,30.6,983.0,978.86,700.08
2018,7,23,12,15,925.5,102.0,3.4,30.6,982.5,955.34,685.72
2018,7,23,12,30,923.0,104.0,3.5,30.6,982.0,928.59,669.23
2018,7,23,12,45,918.5,106.0,3.55,30.6,973.5,897.01,649.2
2018,7,23,13,0,914.0,108.0,3.6,30.6,965.0,862.62,627.22
2018,7,23,13,15,912.5,106.5,3.7,30.5,950.5,824.8,603.28
2018,7,23,13,30,911.0,105.0,3.8,30.4,936.0,784.33,577.28
2018,7,23,13,45,907.5,103.5,3.9,30.35,914.5,739.96,548.1
2018,7,23,14,0,904.0,102.0,4.0,30.3,893.0,693.43,514.92
2018,7,23,14,15,897.5,101.0,4.05,30.05,864.5,643.53,478.66
2018,7,23,14,30,891.0,100.0,4.1,29.8,836.0,592.16,440.23
2018,7,23,14,45,883.5,98.5,4.15,29.6,802.0,538.61,398.9
2018,7,23,15,0,876.0,97.0,4.2,29.4,768.0,484.15,355.53
2018,7,23,15,15,865.0,95.0,4.2,29.4,728.0,427.22,308.66
2018,7,23,15,30,854.0,93.0,4.2,29.4,688.0,370.25,260.59
2018,7,23,15,45,839.0,91.0,4.15,28.55,644.0,312.36,211.85
2018,7,23,16,0,824.0,89.0,4.1,27.7,600.0,255.38,163.72
2018,7,23,16,15,801.5,87.0,4.0,27.0,551.0,191.5,112.24
2018,7,23,16,30,779.0,85.0,3.9,26.3,502.0,136.35,72.89
2018,7,23,16,45,755.0,81.0,3.85,25.55,452.5,82.27,45.82
2018,7,23,17,0,731.0,77.0,3.8,24.8,403.0,56.87,42.96
2018,7,23,17,15,698.5,73.0,3.7,23.95,353.0,55.31,41.95
2018,7,23,17,30,666.0,69.0,3.6,23.1,303.0,48.96,36.76
2018,7,23,17,45,611.5,63.0,3.5,22.3,251.0,45.82,34.22
2018,7,23,18,0,557.0,57.0,3.4,21.5,199.0,42.55,31.46
2018,7,23,18,15,472.0,51.0,3.3,20.75,152.5,39.09,28.36
2018,7,23,18,30,387.0,45.0,3.2,20.0,106.0,35.64,25.04
2018,7,23,18,45,289.5,34.5,3.05,19.25,71.0,28.01,17.72
2018,7,23,19,0,192.0,24.0,2.9,18.5,36.0,18.96,3.91
2018,7,23,19,15,103.0,13.0,2.85,18.1,19.0,11.82,0.0
2018,7,23,19,30,14.0,2.0,2.8,17.7,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,2.75,17.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,2.35,14.35,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,7,24,5,15,126.0,13.5,2.45,14.9,21.5,39.87,0.0
2018,7,24,5,30,237.0,25.0,2.5,15.3,41.0,104.21,47.99
2018,7,24,5,45,332.0,34.0,2.6,15.7,76.5,166.05,121.62
2018,7,24,6,0,427.0,43.0,2.7,16.1,112.0,233.69,182.08
2018,7,24,6,15,330.0,50.0,2.75,16.7,114.5,223.1,179.05
2018,7,24,6,30,233.0,57.0,2.8,17.3,117.0,195.12,158.75
2018,7,24,6,45,118.0,82.0,2.85,17.9,112.5,152.95,124.01
2018,7,24,7,0,3.0,107.0,2.9,18.5,108.0,100.58,78.72
2018,7,24,7,15,94.5,136.5,2.9,19.2,179.0,208.21,168.46
2018,7,24,7,30,186.0,166.0,2.9,19.9,250.0,308.75,249.66
2018,7,24,7,45,405.5,145.5,2.9,20.55,356.0,483.23,387.93
2018,7,24,8,0,625.0,125.0,2.9,21.2,462.0,657.06,518.77
2018,7,24,8,15,732.0,103.5,2.95,21.95,533.5,740.45,575.07
2018,7,24,8,30,839.0,82.0,3.0,22.7,605.0,824.48,630.63
2018,7,24,8,45,854.0,83.5,3.05,23.45,649.0,864.49,654.36
2018,7,24,9,0,869.0,85.0,3.1,24.2,693.0,902.28,676.55
2018,7,24,9,15,876.5,88.5,3.15,24.85,732.0,932.81,693.87
2018,7,24,9,30,884.0,92.0,3.2,25.5,771.0,960.23,709.03
2018,7,24,9,45,888.5,95.5,3.3,26.15,804.5,981.46,720.42
2018,7,24,10,0,893.0,99.0,3.4,26.8,838.0,999.19,729.57
2018,7,24,10,15,900.5,100.0,3.45,27.2,867.0,1013.62,736.99
2018,7,24,10,30,908.0,101.0,3.5,27.6,896.0,1024.47,742.2
2018,7,24,10,45,913.5,101.5,3.6,28.05,918.5,1029.1,743.72
2018,7,24,11,0,919.0,102.0,3.7,28.5,941.0,1029.99,742.99
2018,7,24,11,15,922.0,102.5,3.75,28.65,955.5,1024.62,738.9
2018,7,24,11,30,925.0,103.0,3.8,28.8,970.0,1015.5,732.55
2018,7,24,11,45,927.0,102.5,3.85,29.0,977.5,1000.74,722.52
2018,7,24,12,0,929.0,102.0,3.9,29.2,985.0,982.38,710.28
2018,7,24,12,15,928.0,103.0,3.95,29.15,984.5,959.21,695.65
2018,7,24,12,30,927.0,104.0,4.0,29.1,984.0,932.74,678.87
2018,7,24,12,45,924.5,104.5,4.1,29.05,976.5,901.34,659.03
2018,7,24,13,0,922.0,105.0,4.2,29.0,969.0,867.01,637.09
2018,7,24,13,15,919.5,105.0,4.2,28.9,954.5,829.43,612.49
2018,7,24,13,30,917.0,105.0,4.2,28.8,940.0,789.24,585.92
2018,7,24,13,45,913.5,103.0,4.2,28.65,918.0,744.1,555.8
2018,7,24,14,0,910.0,101.0,4.2,28.5,896.0,696.81,521.67
2018,7,24,14,15,904.5,100.0,4.2,28.3,868.0,647.18,485.04
2018,7,24,14,30,899.0,99.0,4.2,28.1,840.0,595.96,446.19
2018,7,24,14,45,891.5,97.0,4.15,27.85,805.5,541.51,403.79
2018,7,24,15,0,884.0,95.0,4.1,27.6,771.0,486.14,359.36
2018,7,24,15,15,873.0,93.0,4.1,27.6,731.0,428.71,311.79
2018,7,24,15,30,862.0,91.0,4.1,27.6,691.0,371.24,262.96
2018,7,24,15,45,849.0,88.5,4.05,26.75,647.0,313.01,213.52
2018,7,24,16,0,836.0,86.0,4.0,25.9,603.0,255.46,164.47
2018,7,24,16,15,819.5,82.5,3.95,25.3,555.5,197.5,116.98
2018,7,24,16,30,803.0,79.0,3.9,24.7,508.0,133.8,70.46
2018,7,24,16,45,780.5,75.5,3.85,24.15,458.0,78.68,42.93
2018,7,24,17,0,758.0,72.0,3.8,23.6,408.0,53.36,40.2
2018,7,24,17,15,726.0,68.0,3.7,22.85,357.5,51.62,38.99
2018,7,24,17,30,694.0,64.0,3.6,22.1,307.0,49.82,37.67
2018,7,24,17,45,649.0,59.0,3.5,21.35,257.0,47.04,35.43
2018,7,24,18,0,604.0,54.0,3.4,20.6,207.0,40.43,29.74
2018,7,24,18,15,535.5,47.5,3.3,20.0,160.5,36.46,26.16
2018,7,24,18,30,467.0,41.0,3.2,19.4,114.0,32.4,22.3
2018,7,24,18,45,351.0,32.0,3.1,18.8,75.5,25.91,15.93
2018,7,24,19,0,235.0,23.0,3.0,18.2,37.0,19.24,2.92
2018,7,24,19,15,117.5,11.5,2.95,17.9,18.5,10.46,0.0
2018,7,24,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.05,13.95,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,2.2,14.1,2.0,0.0,0.0
2018,7,25,5,15,165.5,12.5,2.3,14.6,22.0,47.56,0.0
2018,7,25,5,30,308.0,22.0,2.4,15.1,42.0,120.7,50.74
2018,7,25,5,45,415.5,29.0,2.5,15.65,81.0,188.66,137.41
2018,7,25,6,0,523.0,36.0,2.6,16.2,120.0,260.97,202.55
2018,7,25,6,15,572.0,43.5,2.55,16.95,165.0,322.06,257.26
2018,7,25,6,30,621.0,51.0,2.5,17.7,210.0,387.65,313.54
2018,7,25,6,45,680.0,53.0,2.45,18.45,263.0,456.46,370.08
2018,7,25,7,0,739.0,55.0,2.4,19.2,316.0,529.66,427.57
2018,7,25,7,15,768.5,58.5,2.45,20.15,367.5,589.32,472.26
2018,7,25,7,30,798.0,62.0,2.5,21.1,419.0,644.34,510.7
2018,7,25,7,45,820.0,64.5,2.6,22.0,469.0,697.88,546.37
2018,7,25,8,0,842.0,67.0,2.7,22.9,519.0,750.83,580.68
2018,7,25,8,15,858.0,69.5,2.75,23.7,567.0,797.87,609.99
2018,7,25,8,30,874.0,72.0,2.8,24.5,615.0,843.18,637.53
2018,7,25,8,45,886.0,74.5,2.85,25.25,659.5,882.92,660.91
2018,7,25,9,0,898.0,77.0,2.9,26.0,704.0,920.14,682.29
2018,7,25,9,15,905.0,80.0,2.95,26.75,743.5,950.45,698.85
2018,7,25,9,30,912.0,83.0,3.0,27.5,783.0,977.56,713.22
2018,7,25,9,45,916.0,86.5,3.1,28.25,816.5,998.92,724.19
2018,7,25,10,0,920.0,90.0,3.2,29.0,850.0,1016.66,732.88
2018,7,25,10,15,926.0,91.5,3.25,29.6,879.0,1030.5,739.18
2018,7,25,10,30,932.0,93.0,3.3,30.2,908.0,1040.63,743.21
2018,7,25,10,45,935.5,94.5,3.35,30.8,930.0,1044.44,743.36
2018,7,25,11,0,939.0,96.0,3.4,31.4,952.0,1044.4,741.24
2018,7,25,11,15,941.5,97.0,3.5,31.7,967.0,1038.98,737.15
2018,7,25,11,30,944.0,98.0,3.6,32.0,982.0,1029.73,730.78
2018,7,25,11,45,944.5,98.5,3.7,32.35,989.0,1014.27,720.42
2018,7,25,12,0,945.0,99.0,3.8,32.7,996.0,995.18,707.83
2018,7,25,12,15,944.5,100.0,3.85,32.7,996.0,972.11,693.44
2018,7,25,12,30,944.0,101.0,3.9,32.7,996.0,945.66,676.87
2018,7,25,12,45,942.0,101.0,4.0,32.65,988.0,913.7,657.09
2018,7,25,13,0,940.0,101.0,4.1,32.6,980.0,878.73,635.19
2018,7,25,13,15,937.0,100.5,4.2,32.35,965.0,839.63,610.84
2018,7,25,13,30,934.0,100.0,4.3,32.1,950.0,797.9,584.42
2018,7,25,13,45,898.0,117.5,4.35,31.9,918.5,746.11,550.03
2018,7,25,14,0,862.0,135.0,4.4,31.7,887.0,694.26,512.9
2018,7,25,14,15,803.5,162.0,4.45,31.2,844.5,638.75,472.67
2018,7,25,14,30,745.0,189.0,4.5,30.7,802.0,583.02,431.51
2018,7,25,14,45,810.0,146.5,4.5,30.2,787.0,539.47,398.79
2018,7,25,15,0,875.0,104.0,4.5,29.7,772.0,489.41,359.28
2018,7,25,15,15,852.0,105.5,4.5,29.7,727.5,430.33,310.99
2018,7,25,15,30,829.0,107.0,4.5,29.7,683.0,367.8,259.15
2018,7,25,15,45,839.0,95.5,4.4,28.3,645.5,315.41,214.45
2018,7,25,16,0,849.0,84.0,4.3,26.9,608.0,256.45,164.18
2018,7,25,16,15,829.5,82.0,4.2,25.9,559.5,198.32,116.96
2018,7,25,16,30,810.0,80.0,4.1,24.9,511.0,134.79,71.02
2018,7,25,16,45,779.0,77.5,4.0,23.9,458.0,79.61,44.05
2018,7,25,17,0,748.0,75.0,3.9,22.9,405.0,55.62,42.26
2018,7,25,17,15,712.0,71.0,3.75,22.05,353.5,53.96,41.14
2018,7,25,17,30,676.0,67.0,3.6,21.2,302.0,52.24,39.92
2018,7,25,17,45,635.5,61.0,3.5,20.3,253.0,44.54,33.41
2018,7,25,18,0,595.0,55.0,3.4,19.4,204.0,41.26,30.62
2018,7,25,18,15,508.5,49.0,3.3,18.9,156.0,37.69,27.35
2018,7,25,18,30,422.0,43.0,3.2,18.4,108.0,34.14,23.88
2018,7,25,18,45,299.5,32.5,3.1,17.9,70.0,26.37,16.3
2018,7,25,19,0,177.0,22.0,3.0,17.4,32.0,17.39,0.85
2018,7,25,19,15,88.5,11.0,2.95,17.1,16.0,10.01,0.0
2018,7,25,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.7,14.0,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.7,14.1,2.0,0.0,0.0
2018,7,26,5,15,108.5,13.0,2.7,14.55,19.5,35.53,0.0
2018,7,26,5,30,206.0,24.0,2.7,15.0,37.0,93.57,34.01
2018,7,26,5,45,312.5,34.5,2.75,15.4,74.0,159.99,116.55
2018,7,26,6,0,419.0,45.0,2.8,15.8,111.0,232.72,181.3
2018,7,26,6,15,423.5,57.0,2.75,16.55,144.5,273.03,219.01
2018,7,26,6,30,428.0,69.0,2.7,17.3,178.0,313.24,254.74
2018,7,26,6,45,408.5,86.5,2.65,18.05,209.5,341.02,278.53
2018,7,26,7,0,389.0,104.0,2.6,18.8,241.0,370.29,301.87
2018,7,26,7,15,413.5,118.5,2.6,19.5,284.5,422.04,342.19
2018,7,26,7,30,438.0,133.0,2.6,20.2,328.0,474.97,381.97
2018,7,26,7,45,496.5,140.0,2.55,20.95,386.0,545.66,434.28
2018,7,26,8,0,555.0,147.0,2.5,21.7,444.0,626.68,492.13
2018,7,26,8,15,683.0,122.5,2.5,22.45,522.0,726.38,561.94
2018,7,26,8,30,811.0,98.0,2.5,23.2,600.0,827.63,628.66
2018,7,26,8,45,826.0,101.0,2.5,23.95,645.0,868.92,652.37
2018,7,26,9,0,841.0,104.0,2.5,24.7,690.0,899.23,668.82
2018,7,26,9,15,849.0,108.5,2.5,25.5,729.5,930.48,685.64
2018,7,26,9,30,857.0,113.0,2.5,26.3,769.0,958.71,700.26
2018,7,26,9,45,861.5,117.5,2.5,27.05,802.5,980.31,710.61
2018,7,26,10,0,866.0,122.0,2.5,27.8,836.0,998.47,718.77
2018,7,26,10,15,873.5,123.5,2.6,28.45,865.0,1012.94,725.89
2018,7,26,10,30,881.0,125.0,2.7,29.1,894.0,1023.9,730.86
2018,7,26,10,45,885.5,127.0,2.8,29.7,916.5,1028.73,732.22
2018,7,26,11,0,890.0,129.0,2.9,30.3,939.0,1029.86,731.38
2018,7,26,11,15,894.0,129.0,3.0,30.55,954.0,1024.8,727.8
2018,7,26,11,30,898.0,129.0,3.1,30.8,969.0,1016.09,722.04
2018,7,26,11,45,900.5,129.5,3.2,31.05,977.5,1002.78,713.46
2018,7,26,12,0,903.0,130.0,3.3,31.3,986.0,985.94,702.7
2018,7,26,12,15,902.5,130.0,3.45,31.2,985.5,962.41,689.01
2018,7,26,12,30,902.0,130.0,3.6,31.1,985.0,935.68,673.16
2018,7,26,12,45,900.0,130.5,3.7,31.0,977.5,905.03,654.31
2018,7,26,13,0,898.0,131.0,3.8,30.9,970.0,871.5,633.43
2018,7,26,13,15,852.5,156.5,3.85,30.55,942.5,828.5,606.38
2018,7,26,13,30,807.0,182.0,3.9,30.2,915.0,779.47,573.87
2018,7,26,13,45,820.5,168.5,3.95,29.85,898.0,738.96,546.7
2018,7,26,14,0,834.0,155.0,4.0,29.5,881.0,695.21,516.4
2018,7,26,14,15,854.0,137.5,4.05,28.9,859.5,648.01,483.28
2018,7,26,14,30,874.0,120.0,4.1,28.3,838.0,599.68,447.96
2018,7,26,14,45,866.0,117.0,4.1,27.7,803.0,545.1,406.36
2018,7,26,15,0,858.0,114.0,4.1,27.1,768.0,489.73,362.69
2018,7,26,15,15,845.5,111.5,4.1,27.1,727.0,432.38,315.33
2018,7,26,15,30,833.0,109.0,4.1,27.1,686.0,370.61,263.52
2018,7,26,15,45,819.5,105.0,4.05,25.6,641.5,311.68,214.27
2018,7,26,16,0,806.0,101.0,4.0,24.1,597.0,253.66,165.31
2018,7,26,16,15,789.0,97.0,3.95,23.25,549.5,196.22,118.22
2018,7,26,16,30,772.0,93.0,3.9,22.4,502.0,140.57,77.99
2018,7,26,16,45,748.5,88.0,3.8,21.55,452.0,85.95,50.58
2018,7,26,17,0,725.0,83.0,3.7,20.7,402.0,61.7,47.9
2018,7,26,17,15,692.0,77.5,3.65,19.9,351.0,53.79,41.37
2018,7,26,17,30,659.0,72.0,3.6,19.1,300.0,51.39,39.53
2018,7,26,17,45,612.5,65.5,3.5,18.3,250.0,48.0,36.74
2018,7,26,18,0,566.0,59.0,3.4,17.5,200.0,44.46,33.68
2018,7,26,18,15,491.5,51.5,3.35,17.05,153.5,39.85,29.45
2018,7,26,18,30,417.0,44.0,3.3,16.6,107.0,35.13,24.9
2018,7,26,18,45,291.0,32.5,3.25,16.1,68.5,26.46,16.41
2018,7,26,19,0,165.0,21.0,3.2,15.6,30.0,16.6,0.0
2018,7,26,19,15,82.5,10.5,3.15,15.4,15.0,9.55,0.0
2018,7,26,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,27,5,15,46.0,7.0,3.7,13.3,10.0,16.41,0.0
2018,7,27,5,30,92.0,14.0,3.8,13.8,20.0,48.24,12.18
2018,7,27,5,45,148.5,24.0,3.85,14.3,43.0,89.09,63.46
2018,7,27,6,0,205.0,34.0,3.9,14.8,66.0,131.42,101.92
2018,7,27,6,15,154.5,36.5,3.9,15.4,65.5,122.1,97.23
2018,7,27,6,30,104.0,39.0,3.9,16.0,65.0,98.65,78.82
2018,7,27,6,45,52.0,55.0,3.9,16.6,68.0,86.28,68.31
2018,7,27,7,0,0.0,71.0,3.9,17.2,71.0,62.96,47.66
2018,7,27,7,15,1.5,104.0,3.85,17.7,104.5,95.6,74.74
2018,7,27,7,30,3.0,137.0,3.8,18.2,138.0,128.85,101.78
2018,7,27,7,45,10.5,161.0,3.8,18.7,166.5,157.63,124.9
2018,7,27,8,0,18.0,185.0,3.8,19.2,195.0,186.99,148.12
2018,7,27,8,15,42.5,222.0,3.75,19.8,247.5,257.36,203.96
2018,7,27,8,30,67.0,259.0,3.7,20.4,300.0,318.56,251.22
2018,7,27,8,45,287.0,241.5,3.7,20.95,438.5,525.64,414.12
2018,7,27,9,0,507.0,224.0,3.7,21.5,577.0,732.23,567.27
2018,7,27,9,15,664.5,179.0,3.75,22.05,669.5,850.32,649.69
2018,7,27,9,30,822.0,134.0,3.8,22.6,762.0,958.86,721.03
2018,7,27,9,45,847.5,128.0,3.8,23.15,801.5,989.11,737.69
2018,7,27,10,0,873.0,122.0,3.8,23.7,841.0,1006.07,745.99
2018,7,27,10,15,881.0,123.5,3.85,24.05,870.5,1021.12,754.08
2018,7,27,10,30,889.0,125.0,3.9,24.4,900.0,1032.61,759.92
2018,7,27,10,45,894.5,126.0,3.9,24.8,922.5,1037.44,761.0
2018,7,27,11,0,900.0,127.0,3.9,25.2,945.0,1038.55,759.83
2018,7,27,11,15,903.0,128.0,3.95,25.4,960.0,1033.42,755.67
2018,7,27,11,30,906.0,129.0,4.0,25.6,975.0,1024.6,749.26
2018,7,27,11,45,908.5,129.0,4.05,25.8,983.0,1010.67,739.62
2018,7,27,12,0,911.0,129.0,4.1,26.0,991.0,993.17,727.75
2018,7,27,12,15,917.0,126.0,4.1,26.05,993.5,972.63,714.09
2018,7,27,12,30,923.0,123.0,4.1,26.1,996.0,948.58,698.15
2018,7,27,12,45,929.0,118.0,4.15,26.15,990.5,919.22,678.96
2018,7,27,13,0,935.0,113.0,4.2,26.2,985.0,886.48,657.43
2018,7,27,13,15,934.0,110.5,4.2,26.05,970.0,847.1,631.55
2018,7,27,13,30,933.0,108.0,4.2,25.9,955.0,804.97,603.6
2018,7,27,13,45,930.5,106.0,4.2,25.8,933.0,759.63,573.01
2018,7,27,14,0,928.0,104.0,4.2,25.7,911.0,711.98,538.23
2018,7,27,14,15,923.0,102.0,4.2,25.4,882.0,660.68,500.29
2018,7,27,14,30,918.0,100.0,4.2,25.1,853.0,607.71,459.99
2018,7,27,14,45,911.0,97.0,4.15,24.8,817.5,551.43,415.86
2018,7,27,15,0,904.0,94.0,4.1,24.5,782.0,494.17,369.55
2018,7,27,15,15,893.0,93.0,4.1,24.5,741.5,436.21,320.91
2018,7,27,15,30,882.0,92.0,4.1,24.5,701.0,378.15,270.92
2018,7,27,15,45,869.0,89.0,3.95,23.6,656.0,318.1,219.34
2018,7,27,16,0,856.0,86.0,3.8,22.7,611.0,258.72,168.2
2018,7,27,16,15,838.0,83.5,3.75,22.05,562.5,199.84,119.54
2018,7,27,16,30,820.0,81.0,3.7,21.4,514.0,135.49,72.39
2018,7,27,16,45,794.5,78.0,3.7,20.75,463.0,79.39,44.83
2018,7,27,17,0,769.0,75.0,3.7,20.1,412.0,55.93,43.04
2018,7,27,17,15,732.0,71.0,3.65,19.25,359.0,54.25,41.9
2018,7,27,17,30,695.0,67.0,3.6,18.4,306.0,52.52,40.65
2018,7,27,17,45,643.5,62.5,3.6,17.6,255.0,45.9,35.0
2018,7,27,18,0,592.0,58.0,3.6,16.8,204.0,43.85,33.23
2018,7,27,18,15,513.5,50.5,3.6,16.2,156.0,39.17,28.94
2018,7,27,18,30,435.0,43.0,3.6,15.6,108.0,34.38,24.33
2018,7,27,18,45,312.0,32.5,3.65,15.05,70.0,26.61,16.5
2018,7,27,19,0,189.0,22.0,3.7,14.5,32.0,18.55,0.0
2018,7,27,19,15,94.5,11.0,3.65,14.25,16.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.75,12.55,11.0,16.04,0.0
2018,7,28,5,30,72.0,18.0,2.8,13.0,22.0,43.51,7.28
2018,7,28,5,45,138.0,37.0,2.9,13.45,54.5,96.67,69.57
2018,7,28,6,0,204.0,56.0,3.0,13.9,87.0,151.76,118.74
2018,7,28,6,15,183.0,72.5,2.95,14.45,108.5,171.6,138.38
2018,7,28,6,30,162.0,89.0,2.9,15.0,130.0,188.88,154.47
2018,7,28,6,45,149.0,113.0,2.9,15.6,157.0,207.62,170.6
2018,7,28,7,0,136.0,137.0,2.9,16.2,184.0,233.03,191.23
2018,7,28,7,15,174.5,158.0,2.85,16.75,228.5,286.97,235.12
2018,7,28,7,30,213.0,179.0,2.8,17.3,273.0,344.05,280.38
2018,7,28,7,45,324.0,184.5,2.75,17.85,347.0,453.47,366.63
2018,7,28,8,0,435.0,190.0,2.7,18.4,421.0,573.91,457.7
2018,7,28,8,15,520.5,187.0,2.65,19.1,489.0,657.68,518.08
2018,7,28,8,30,606.0,184.0,2.6,19.8,557.0,751.59,583.7
2018,7,28,8,45,626.0,191.0,2.6,20.45,601.5,795.94,611.7
2018,7,28,9,0,646.0,198.0,2.6,21.1,646.0,838.83,638.37
2018,7,28,9,15,653.0,208.5,2.55,21.8,684.0,871.32,656.69
2018,7,28,9,30,660.0,219.0,2.5,22.5,722.0,901.23,673.06
2018,7,28,9,45,659.5,230.5,2.5,23.2,753.0,922.05,683.6
2018,7,28,10,0,659.0,242.0,2.5,23.9,784.0,939.75,691.91
2018,7,28,10,15,670.0,245.5,2.55,24.45,813.0,957.75,701.67
2018,7,28,10,30,681.0,249.0,2.6,25.0,842.0,972.72,709.41
2018,7,28,10,45,689.5,251.0,2.65,25.55,864.5,980.52,712.5
2018,7,28,11,0,698.0,253.0,2.7,26.1,887.0,985.06,713.64
2018,7,28,11,15,704.0,255.0,2.75,26.5,903.0,983.78,711.58
2018,7,28,11,30,710.0,257.0,2.8,26.9,919.0,979.15,707.53
2018,7,28,11,45,714.0,256.5,2.9,27.3,927.0,966.83,699.05
2018,7,28,12,0,718.0,256.0,3.0,27.7,935.0,951.32,688.55
2018,7,28,12,15,737.0,244.5,3.1,27.85,941.0,936.12,679.11
2018,7,28,12,30,756.0,233.0,3.2,28.0,947.0,917.3,667.24
2018,7,28,12,45,779.0,216.5,3.3,28.15,947.0,893.61,652.15
2018,7,28,13,0,802.0,200.0,3.4,28.3,947.0,861.9,631.68
2018,7,28,13,15,799.5,198.0,3.45,28.2,932.5,824.52,607.34
2018,7,28,13,30,797.0,196.0,3.5,28.1,918.0,784.93,580.43
2018,7,28,13,45,793.5,192.0,3.6,28.0,896.0,740.86,550.08
2018,7,28,14,0,790.0,188.0,3.7,27.9,874.0,695.02,517.72
2018,7,28,14,15,784.5,184.0,3.7,27.55,846.0,646.37,482.66
2018,7,28,14,30,779.0,180.0,3.7,27.2,818.0,594.99,444.63
2018,7,28,14,45,772.0,174.5,3.75,26.85,784.0,541.24,403.82
2018,7,28,15,0,765.0,169.0,3.8,26.5,750.0,486.93,361.23
2018,7,28,15,15,747.5,166.0,3.8,26.5,708.0,430.12,315.01
2018,7,28,15,30,730.0,163.0,3.8,26.5,666.0,374.34,268.55
2018,7,28,15,45,721.0,154.5,3.75,25.5,623.5,317.92,221.6
2018,7,28,16,0,712.0,146.0,3.7,24.5,581.0,262.12,174.86
2018,7,28,16,15,700.0,135.5,3.65,23.8,534.0,205.13,128.66
2018,7,28,16,30,688.0,125.0,3.6,23.1,487.0,149.55,88.41
2018,7,28,16,45,667.0,116.5,3.5,22.45,438.5,96.74,61.33
2018,7,28,17,0,646.0,108.0,3.4,21.8,390.0,73.74,58.02
2018,7,28,17,15,610.0,99.0,3.35,20.95,338.0,69.59,54.86
2018,7,28,17,30,574.0,90.0,3.3,20.1,286.0,65.15,51.34
2018,7,28,17,45,527.5,80.5,3.2,19.25,237.5,59.96,47.04
2018,7,28,18,0,481.0,71.0,3.1,18.4,189.0,54.49,42.32
2018,7,28,18,15,409.5,60.0,3.05,17.75,144.0,47.3,35.83
2018,7,28,18,30,338.0,49.0,3.0,17.1,99.0,37.82,27.1
2018,7,28,18,45,234.0,34.5,2.95,16.45,63.0,26.97,16.54
2018,7,28,19,0,130.0,20.0,2.9,15.8,27.0,15.8,0.0
2018,7,28,19,15,65.0,10.0,2.95,15.45,13.5,9.1,0.0
2018,7,28,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,5,15,72.5,10.5,2.95,13.45,14.5,25.36,0.0
2018,7,29,5,30,145.0,21.0,3.0,13.8,29.0,72.11,8.68
2018,7,29,5,45,244.0,34.5,3.05,14.1,64.5,136.34,98.3
2018,7,29,6,0,343.0,48.0,3.1,14.4,100.0,204.33,159.72
2018,7,29,6,15,267.0,58.0,3.1,14.95,107.5,200.81,161.91
2018,7,29,6,30,191.0,68.0,3.1,15.5,115.0,177.96,145.41
2018,7,29,6,45,104.5,92.5,3.1,16.05,119.0,158.5,129.36
2018,7,29,7,0,18.0,117.0,3.1,16.6,123.0,120.85,96.56
2018,7,29,7,15,57.0,148.5,3.1,17.15,172.5,188.02,152.49
2018,7,29,7,30,96.0,180.0,3.1,17.7,222.0,251.41,203.97
2018,7,29,7,45,193.0,192.0,3.1,18.25,290.0,351.31,284.64
2018,7,29,8,0,290.0,204.0,3.1,18.8,358.0,461.17,370.3
2018,7,29,8,15,463.0,181.5,3.05,19.25,454.0,604.51,480.1
2018,7,29,8,30,636.0,159.0,3.0,19.7,550.0,751.69,587.39
2018,7,29,8,45,681.5,155.5,3.0,20.15,602.5,808.07,623.77
2018,7,29,9,0,727.0,152.0,3.0,20.6,655.0,864.16,659.84
2018,7,29,9,15,761.5,148.0,2.95,20.9,702.5,902.8,683.32
2018,7,29,9,30,796.0,144.0,2.9,21.2,750.0,946.01,709.69
2018,7,29,9,45,801.5,149.5,2.9,21.5,783.5,968.87,722.47
2018,7,29,10,0,807.0,155.0,2.9,21.8,817.0,988.44,733.24
2018,7,29,10,15,816.5,156.5,2.95,22.05,846.5,1004.39,742.25
2018,7,29,10,30,826.0,158.0,3.0,22.3,876.0,1016.93,749.13
2018,7,29,10,45,823.5,164.5,3.0,22.6,895.5,1019.05,748.74
2018,7,29,11,0,821.0,171.0,3.0,22.9,915.0,1017.49,746.17
2018,7,29,11,15,835.5,166.0,3.05,23.05,934.0,1017.6,745.72
2018,7,29,11,30,850.0,161.0,3.1,23.2,953.0,1013.98,742.94
2018,7,29,11,45,745.0,228.5,3.15,23.4,926.5,970.05,713.66
2018,7,29,12,0,640.0,296.0,3.2,23.6,900.0,915.64,675.4
2018,7,29,12,15,574.0,336.5,3.25,23.6,878.0,872.57,644.97
2018,7,29,12,30,508.0,377.0,3.3,23.6,856.0,829.28,614.03
2018,7,29,12,45,449.0,393.5,3.35,23.6,814.5,770.64,572.92
2018,7,29,13,0,390.0,410.0,3.4,23.6,773.0,709.56,529.72
2018,7,29,13,15,369.0,408.5,3.45,23.35,747.5,670.61,502.87
2018,7,29,13,30,348.0,407.0,3.5,23.1,722.0,632.1,475.84
2018,7,29,13,45,419.0,369.5,3.5,22.8,739.5,630.21,476.37
2018,7,29,14,0,490.0,332.0,3.5,22.5,757.0,619.79,470.07
2018,7,29,14,15,414.0,341.5,3.55,22.15,692.0,550.52,418.91
2018,7,29,14,30,338.0,351.0,3.6,21.8,627.0,488.66,372.76
2018,7,29,14,45,328.0,336.0,3.6,21.45,594.5,447.69,341.95
2018,7,29,15,0,318.0,321.0,3.6,21.1,562.0,407.53,311.03
2018,7,29,15,15,299.0,307.0,3.6,21.1,524.0,365.46,277.8
2018,7,29,15,30,280.0,293.0,3.6,21.1,486.0,325.39,245.79
2018,7,29,15,45,472.0,218.0,3.65,20.5,517.0,297.13,217.18
2018,7,29,16,0,664.0,143.0,3.7,19.9,548.0,249.0,169.57
2018,7,29,16,15,681.0,126.5,3.65,19.45,512.0,194.92,123.56
2018,7,29,16,30,698.0,110.0,3.6,19.0,476.0,138.9,80.94
2018,7,29,16,45,690.5,100.5,3.6,18.55,431.5,85.34,52.84
2018,7,29,17,0,683.0,91.0,3.6,18.1,387.0,61.65,48.4
2018,7,29,17,15,649.5,84.0,3.55,17.55,336.5,58.54,45.97
2018,7,29,17,30,616.0,77.0,3.5,17.0,286.0,55.23,43.28
2018,7,29,17,45,571.0,69.0,3.45,16.5,237.0,50.85,39.54
2018,7,29,18,0,526.0,61.0,3.4,16.0,188.0,46.25,35.45
2018,7,29,18,15,448.5,52.5,3.3,15.6,142.5,40.88,30.49
2018,7,29,18,30,371.0,44.0,3.2,15.2,97.0,35.36,25.15
2018,7,29,18,45,257.0,31.5,3.1,14.85,61.5,25.81,15.54
2018,7,29,19,0,143.0,19.0,3.0,14.5,26.0,15.04,0.0
2018,7,29,19,15,71.5,9.5,3.0,14.35,13.0,8.64,0.0
2018,7,29,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,30,5,15,48.0,9.0,2.9,12.8,11.5,18.65,0.0
2018,7,30,5,30,96.0,18.0,3.0,13.3,23.0,54.48,0.0
2018,7,30,5,45,149.5,33.0,3.1,13.8,50.5,103.13,73.53
2018,7,30,6,0,203.0,48.0,3.2,14.3,78.0,149.71,116.66
2018,7,30,6,15,211.0,64.5,3.2,15.0,106.5,174.6,140.48
2018,7,30,6,30,219.0,81.0,3.2,15.7,135.0,208.35,170.49
2018,7,30,6,45,165.5,107.5,3.2,16.4,153.5,210.77,172.96
2018,7,30,7,0,112.0,134.0,3.2,17.1,172.0,215.49,176.02
2018,7,30,7,15,208.0,148.0,3.15,17.7,233.5,309.36,253.23
2018,7,30,7,30,304.0,162.0,3.1,18.3,295.0,401.44,326.72
2018,7,30,7,45,441.0,154.0,3.0,18.9,373.0,521.58,420.17
2018,7,30,8,0,578.0,146.0,2.9,19.5,451.0,645.42,512.53
2018,7,30,8,15,662.0,135.5,2.9,20.05,516.5,725.81,568.95
2018,7,30,8,30,746.0,125.0,2.9,20.6,582.0,808.81,624.67
2018,7,30,8,45,691.5,154.5,2.85,21.2,603.0,816.49,625.89
2018,7,30,9,0,637.0,184.0,2.8,21.8,624.0,817.05,622.86
2018,7,30,9,15,724.0,160.5,2.8,22.4,688.5,887.96,668.68
2018,7,30,9,30,811.0,137.0,2.8,23.0,753.0,953.55,709.21
2018,7,30,9,45,829.0,135.5,2.85,23.6,790.5,981.35,724.44
2018,7,30,10,0,847.0,134.0,2.9,24.2,828.0,1006.17,738.0
2018,7,30,10,15,856.5,135.0,2.9,24.9,857.5,1010.63,737.59
2018,7,30,10,30,866.0,136.0,2.9,25.6,887.0,1022.88,742.52
2018,7,30,10,45,874.0,135.5,2.9,26.3,910.0,1028.54,743.21
2018,7,30,11,0,882.0,135.0,2.9,27.0,933.0,1030.59,741.75
2018,7,30,11,15,887.0,135.0,2.95,27.55,949.0,1026.45,737.4
2018,7,30,11,30,892.0,135.0,3.0,28.1,965.0,1018.65,730.88
2018,7,30,11,45,895.5,134.5,3.0,28.6,973.0,1005.27,720.67
2018,7,30,12,0,899.0,134.0,3.0,29.1,981.0,988.34,708.36
2018,7,30,12,15,898.5,134.0,3.05,29.35,980.5,964.7,692.96
2018,7,30,12,30,898.0,134.0,3.1,29.6,980.0,937.85,675.54
2018,7,30,12,45,895.5,134.0,3.15,29.8,971.5,906.19,655.1
2018,7,30,13,0,893.0,134.0,3.2,30.0,963.0,871.69,632.74
2018,7,30,13,15,890.0,133.0,3.25,29.9,948.0,833.22,608.34
2018,7,30,13,30,887.0,132.0,3.3,29.8,933.0,792.26,582.04
2018,7,30,13,45,881.5,131.0,3.35,29.7,910.5,747.19,551.79
2018,7,30,14,0,876.0,130.0,3.4,29.6,888.0,700.19,518.54
2018,7,30,14,15,867.5,128.5,3.4,29.3,858.0,649.2,481.8
2018,7,30,14,30,859.0,127.0,3.4,29.0,828.0,597.0,443.09
2018,7,30,14,45,848.0,125.5,3.4,28.65,792.0,540.95,400.5
2018,7,30,15,0,837.0,124.0,3.4,28.3,756.0,485.1,356.63
2018,7,30,15,15,824.0,121.0,3.4,28.3,715.0,427.07,309.33
2018,7,30,15,30,811.0,118.0,3.4,28.3,674.0,369.4,261.1
2018,7,30,15,45,791.0,116.5,3.35,27.25,628.5,311.62,213.07
2018,7,30,16,0,771.0,115.0,3.3,26.2,583.0,255.54,166.28
2018,7,30,16,15,742.5,112.5,3.25,25.45,533.0,193.54,116.91
2018,7,30,16,30,714.0,110.0,3.2,24.7,483.0,139.84,79.32
2018,7,30,16,45,680.5,106.0,3.2,24.0,432.0,88.34,54.64
2018,7,30,17,0,647.0,102.0,3.2,23.3,381.0,69.53,54.09
2018,7,30,17,15,602.0,96.5,3.15,22.25,329.5,67.87,53.1
2018,7,30,17,30,557.0,91.0,3.1,21.2,278.0,66.16,51.99
2018,7,30,17,45,497.5,82.0,3.05,20.2,228.0,61.37,48.08
2018,7,30,18,0,438.0,73.0,3.0,19.2,178.0,54.54,42.2
2018,7,30,18,15,359.5,60.5,2.95,18.4,133.0,45.91,34.47
2018,7,30,18,30,281.0,48.0,2.9,17.6,88.0,36.99,26.24
2018,7,30,18,45,180.0,31.5,2.9,16.85,53.5,24.57,14.2
2018,7,30,19,0,79.0,15.0,2.9,16.1,19.0,11.79,0.0
2018,7,30,19,15,39.5,7.5,2.9,15.7,9.5,6.82,0.0
2018,7,30,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.5,2.5,12.5,12.0,19.98,0.0
2018,7,31,5,30,104.0,19.0,2.6,13.0,24.0,57.8,0.0
2018,7,31,5,45,189.5,34.5,2.7,13.55,57.0,118.87,84.61
2018,7,31,6,0,275.0,50.0,2.8,14.1,90.0,180.71,141.04
2018,7,31,6,15,217.0,56.5,2.8,14.8,96.0,177.04,142.39
2018,7,31,6,30,159.0,63.0,2.8,15.5,102.0,156.15,127.1
2018,7,31,6,45,83.5,84.5,2.8,16.25,105.5,137.82,111.81
2018,7,31,7,0,8.0,106.0,2.8,17.0,109.0,103.36,81.67
2018,7,31,7,15,20.5,134.5,2.8,17.7,143.0,139.99,111.92
2018,7,31,7,30,33.0,163.0,2.8,18.4,177.0,187.88,150.6
2018,7,31,7,45,76.5,190.0,2.8,19.05,228.5,249.86,200.6
2018,7,31,8,0,120.0,217.0,2.8,19.7,280.0,328.64,262.41
2018,7,31,8,15,365.5,192.0,2.75,20.5,410.0,536.39,425.12
2018,7,31,8,30,611.0,167.0,2.7,21.3,540.0,739.79,574.3
2018,7,31,8,45,682.0,155.5,2.7,22.1,601.5,809.72,618.71
2018,7,31,9,0,753.0,144.0,2.7,22.9,663.0,880.28,663.13
2018,7,31,9,15,765.5,148.0,2.7,23.6,702.5,907.85,677.78
2018,7,31,9,30,778.0,152.0,2.7,24.3,742.0,938.53,694.72
2018,7,31,9,45,787.5,155.5,2.7,25.05,776.5,962.89,707.16
2018,7,31,10,0,797.0,159.0,2.7,25.8,811.0,984.13,717.54
2018,7,31,10,15,807.0,160.5,2.7,26.35,840.5,1000.5,725.33
2018,7,31,10,30,817.0,162.0,2.7,26.9,870.0,1013.48,731.02
2018,7,31,10,45,825.5,162.5,2.75,27.45,893.5,1020.4,733.41
2018,7,31,11,0,834.0,163.0,2.8,28.0,917.0,1023.72,733.67
2018,7,31,11,15,771.0,201.0,2.9,28.35,906.5,989.49,711.12
2018,7,31,11,30,708.0,239.0,3.0,28.7,896.0,961.5,692.83
2018,7,31,11,45,706.0,241.5,3.05,29.05,901.0,946.48,682.49
2018,7,31,12,0,704.0,244.0,3.1,29.4,906.0,928.44,670.15
2018,7,31,12,15,777.0,203.5,3.2,29.5,934.0,928.59,670.76
2018,7,31,12,30,850.0,163.0,3.3,29.6,962.0,931.27,672.96
2018,7,31,12,45,847.5,162.0,3.35,29.65,953.5,898.73,651.96
2018,7,31,13,0,845.0,161.0,3.4,29.7,945.0,863.47,629.31
2018,7,31,13,15,842.0,160.0,3.45,29.55,930.0,825.26,605.01
2018,7,31,13,30,839.0,159.0,3.5,29.4,915.0,784.69,578.64
2018,7,31,13,45,834.5,156.0,3.55,29.25,892.5,739.1,547.2
2018,7,31,14,0,830.0,153.0,3.6,29.1,870.0,691.69,513.72
2018,7,31,14,15,823.5,150.0,3.6,28.75,841.0,641.43,477.53
2018,7,31,14,30,817.0,147.0,3.6,28.4,812.0,589.95,439.39
2018,7,31,14,45,808.5,143.0,3.65,28.05,777.0,535.61,398.06
2018,7,31,15,0,800.0,139.0,3.7,27.7,742.0,480.72,354.94
2018,7,31,15,15,786.5,135.5,3.7,27.7,701.5,423.97,308.57
2018,7,31,15,30,773.0,132.0,3.7,27.7,661.0,367.71,261.45
2018,7,31,15,45,759.0,126.5,3.65,26.55,616.5,310.45,213.85
2018,7,31,16,0,745.0,121.0,3.6,25.4,572.0,248.87,162.73
2018,7,31,16,15,728.5,114.5,3.6,24.5,525.0,192.3,117.07
2018,7,31,16,30,712.0,108.0,3.6,23.6,478.0,137.58,78.12
2018,7,31,16,45,686.0,102.0,3.55,22.7,428.5,84.97,52.53
2018,7,31,17,0,660.0,96.0,3.5,21.8,379.0,65.33,50.85
2018,7,31,17,15,624.5,88.5,3.45,20.8,328.5,62.0,48.36
2018,7,31,17,30,589.0,81.0,3.4,19.8,278.0,58.44,45.58
2018,7,31,17,45,539.5,73.0,3.4,18.85,229.5,54.19,42.07
2018,7,31,18,0,490.0,65.0,3.4,17.9,181.0,49.74,38.22
2018,7,31,18,15,412.0,54.5,3.35,17.25,135.5,42.79,31.89
2018,7,31,18,30,334.0,44.0,3.3,16.6,90.0,35.55,25.06
2018,7,31,18,45,228.0,31.0,3.25,15.9,56.5,24.29,13.81
2018,7,31,19,0,122.0,18.0,3.2,15.2,23.0,14.26,0.0
2018,7,31,19,15,61.0,9.0,3.15,15.0,11.5,8.19,0.0
2018,7,31,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
