Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,5,15,87.5,10.0,2.95,12.8,14.0,28.18,0.0
2018,8,1,5,30,175.0,20.0,3.0,13.3,28.0,78.38,0.0
2018,8,1,5,45,289.5,30.5,3.0,13.8,63.5,148.78,105.06
2018,8,1,6,0,404.0,41.0,3.0,14.3,99.0,223.14,173.71
2018,8,1,6,15,351.5,43.0,3.0,15.05,108.0,225.71,181.75
2018,8,1,6,30,299.0,45.0,3.0,15.8,117.0,221.03,181.2
2018,8,1,6,45,150.5,69.0,2.95,16.55,105.5,165.94,135.85
2018,8,1,7,0,2.0,93.0,2.9,17.3,94.0,86.3,67.2
2018,8,1,7,15,12.0,124.0,2.85,17.95,129.5,123.45,98.0
2018,8,1,7,30,22.0,155.0,2.8,18.6,165.0,161.63,128.91
2018,8,1,7,45,37.5,183.0,2.75,19.2,202.0,212.91,169.89
2018,8,1,8,0,53.0,211.0,2.7,19.8,239.0,255.69,203.18
2018,8,1,8,15,118.0,236.5,2.65,20.6,306.0,351.8,278.43
2018,8,1,8,30,183.0,262.0,2.6,21.4,373.0,438.56,343.95
2018,8,1,8,45,434.5,210.5,2.6,22.2,501.5,642.18,497.84
2018,8,1,9,0,686.0,159.0,2.6,23.0,630.0,836.18,633.51
2018,8,1,9,15,782.0,129.0,2.65,23.7,696.5,903.5,674.66
2018,8,1,9,30,878.0,99.0,2.7,24.4,763.0,967.35,713.63
2018,8,1,9,45,889.0,100.0,2.75,25.15,799.0,992.13,726.25
2018,8,1,10,0,900.0,101.0,2.8,25.9,835.0,1013.62,737.06
2018,8,1,10,15,907.5,102.0,2.9,26.3,864.5,1028.16,744.89
2018,8,1,10,30,915.0,103.0,3.0,26.7,894.0,1039.04,750.52
2018,8,1,10,45,920.0,104.0,3.1,27.15,916.5,1043.64,752.1
2018,8,1,11,0,925.0,105.0,3.2,27.6,939.0,1044.43,751.4
2018,8,1,11,15,929.0,105.0,3.35,27.65,954.5,1039.34,748.67
2018,8,1,11,30,933.0,105.0,3.5,27.7,970.0,1030.44,743.59
2018,8,1,11,45,934.5,106.0,3.6,27.8,978.0,1016.32,734.69
2018,8,1,12,0,936.0,107.0,3.7,27.9,986.0,998.52,723.48
2018,8,1,12,15,935.5,107.5,3.8,27.8,986.0,974.79,709.0
2018,8,1,12,30,935.0,108.0,3.9,27.7,986.0,947.68,692.26
2018,8,1,12,45,932.5,108.5,3.95,27.6,978.0,915.57,671.84
2018,8,1,13,0,930.0,109.0,4.0,27.5,970.0,880.47,649.32
2018,8,1,13,15,927.5,108.5,4.0,27.3,955.0,841.61,624.1
2018,8,1,13,30,925.0,108.0,4.0,27.1,940.0,800.08,596.85
2018,8,1,13,45,921.5,106.5,4.05,26.9,918.0,754.44,566.62
2018,8,1,14,0,918.0,105.0,4.1,26.7,896.0,706.6,532.22
2018,8,1,14,15,912.5,102.5,4.05,26.35,866.5,654.65,493.93
2018,8,1,14,30,907.0,100.0,4.0,26.0,837.0,601.1,453.35
2018,8,1,14,45,899.5,97.5,4.0,25.65,801.5,545.17,409.8
2018,8,1,15,0,892.0,95.0,4.0,25.3,766.0,488.31,364.07
2018,8,1,15,15,880.5,93.5,4.0,25.3,725.0,430.01,315.31
2018,8,1,15,30,869.0,92.0,4.0,25.3,684.0,371.71,265.29
2018,8,1,15,45,855.0,89.5,3.95,24.2,639.0,312.15,214.5
2018,8,1,16,0,841.0,87.0,3.9,23.1,594.0,253.4,164.21
2018,8,1,16,15,822.0,83.5,3.9,22.35,545.0,187.47,110.32
2018,8,1,16,30,803.0,80.0,3.9,21.6,496.0,129.73,69.07
2018,8,1,16,45,777.5,76.5,3.85,20.9,445.0,74.04,42.95
2018,8,1,17,0,752.0,73.0,3.8,20.2,394.0,54.67,41.98
2018,8,1,17,15,714.0,69.5,3.75,19.3,342.0,53.35,41.14
2018,8,1,17,30,676.0,66.0,3.7,18.4,290.0,47.49,36.25
2018,8,1,17,45,622.0,60.5,3.65,17.5,239.0,44.66,33.91
2018,8,1,18,0,568.0,55.0,3.6,16.6,188.0,41.76,31.37
2018,8,1,18,15,480.0,48.0,3.55,16.05,141.0,37.42,27.32
2018,8,1,18,30,392.0,41.0,3.5,15.5,94.0,33.05,22.98
2018,8,1,18,45,263.0,29.0,3.4,14.9,58.0,23.83,13.23
2018,8,1,19,0,134.0,17.0,3.3,14.3,22.0,15.46,0.0
2018,8,1,19,15,67.0,8.5,3.3,14.05,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,5,15,75.0,9.0,3.1,11.85,12.5,24.55,0.0
2018,8,2,5,30,150.0,18.0,3.2,12.3,25.0,68.76,0.0
2018,8,2,5,45,271.5,30.0,3.3,12.75,61.5,142.39,99.96
2018,8,2,6,0,393.0,42.0,3.4,13.2,98.0,219.97,171.89
2018,8,2,6,15,344.0,44.5,3.4,13.75,108.0,224.39,181.63
2018,8,2,6,30,295.0,47.0,3.4,14.3,118.0,221.85,182.98
2018,8,2,6,45,148.5,71.5,3.4,14.9,107.5,168.06,138.54
2018,8,2,7,0,2.0,96.0,3.4,15.5,97.0,89.48,70.38
2018,8,2,7,15,13.5,125.0,3.45,16.15,131.0,125.62,100.59
2018,8,2,7,30,25.0,154.0,3.5,16.8,165.0,172.44,138.91
2018,8,2,7,45,129.5,168.5,3.5,17.5,235.0,278.06,226.51
2018,8,2,8,0,234.0,183.0,3.5,18.2,305.0,394.48,319.6
2018,8,2,8,15,319.0,195.5,3.55,18.85,379.0,486.76,390.84
2018,8,2,8,30,404.0,208.0,3.6,19.5,453.0,600.57,475.74
2018,8,2,8,45,621.0,157.5,3.65,20.15,567.0,758.6,592.9
2018,8,2,9,0,838.0,107.0,3.7,20.8,681.0,913.11,698.24
2018,8,2,9,15,865.5,103.0,3.75,21.35,727.0,944.35,715.73
2018,8,2,9,30,893.0,99.0,3.8,21.9,773.0,982.51,738.72
2018,8,2,9,45,900.5,102.0,3.85,22.4,808.5,1006.32,751.95
2018,8,2,10,0,908.0,105.0,3.9,22.9,844.0,1026.64,762.95
2018,8,2,10,15,916.5,105.5,3.9,23.25,874.0,1041.65,770.59
2018,8,2,10,30,925.0,106.0,3.9,23.6,904.0,1052.99,775.93
2018,8,2,10,45,931.5,105.5,3.9,23.95,927.0,1057.47,776.89
2018,8,2,11,0,938.0,105.0,3.9,24.3,950.0,1058.11,775.52
2018,8,2,11,15,942.0,105.0,3.85,24.55,965.5,1052.89,770.43
2018,8,2,11,30,946.0,105.0,3.8,24.8,981.0,1043.8,763.01
2018,8,2,11,45,949.0,105.0,3.8,25.0,989.5,1029.9,753.1
2018,8,2,12,0,952.0,105.0,3.8,25.2,998.0,1012.22,740.86
2018,8,2,12,15,952.5,105.0,3.85,25.2,998.0,988.53,725.67
2018,8,2,12,30,953.0,105.0,3.9,25.2,998.0,961.35,708.19
2018,8,2,12,45,951.5,104.5,3.95,25.25,990.0,928.6,686.82
2018,8,2,13,0,950.0,104.0,4.0,25.3,982.0,892.73,663.26
2018,8,2,13,15,949.0,103.0,4.05,25.15,967.5,853.84,637.99
2018,8,2,13,30,948.0,102.0,4.1,25.0,953.0,812.09,610.52
2018,8,2,13,45,945.5,100.0,4.15,24.85,931.0,765.7,579.49
2018,8,2,14,0,943.0,98.0,4.2,24.7,909.0,716.94,544.29
2018,8,2,14,15,938.5,96.0,4.2,24.35,880.0,664.79,505.66
2018,8,2,14,30,934.0,94.0,4.2,24.0,851.0,610.88,464.52
2018,8,2,14,45,927.5,91.0,4.2,23.65,815.0,553.56,419.5
2018,8,2,15,0,921.0,88.0,4.2,23.3,779.0,495.16,372.1
2018,8,2,15,15,909.5,87.0,4.2,23.3,737.5,435.63,321.81
2018,8,2,15,30,898.0,86.0,4.2,23.3,696.0,376.05,270.16
2018,8,2,15,45,885.5,83.0,4.15,22.25,650.5,314.78,217.3
2018,8,2,16,0,873.0,80.0,4.1,21.2,605.0,254.14,164.8
2018,8,2,16,15,857.0,76.5,4.1,20.6,556.0,193.44,114.41
2018,8,2,16,30,841.0,73.0,4.1,20.0,507.0,134.26,71.93
2018,8,2,16,45,817.0,70.0,4.1,19.4,455.0,69.46,39.36
2018,8,2,17,0,793.0,67.0,4.1,18.8,403.0,50.49,38.59
2018,8,2,17,15,756.0,64.0,4.0,18.1,350.0,49.34,37.83
2018,8,2,17,30,719.0,61.0,3.9,17.4,297.0,48.19,37.03
2018,8,2,17,45,665.5,56.0,3.85,16.7,244.5,45.29,34.58
2018,8,2,18,0,612.0,51.0,3.8,16.0,192.0,38.76,28.79
2018,8,2,18,15,525.5,45.0,3.7,15.4,144.5,35.1,25.33
2018,8,2,18,30,439.0,39.0,3.6,14.8,97.0,31.47,21.63
2018,8,2,18,45,299.0,28.0,3.45,14.25,60.0,23.07,12.34
2018,8,2,19,0,159.0,17.0,3.3,13.7,23.0,15.46,0.0
2018,8,2,19,15,79.5,8.5,3.25,13.5,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.6,11.4,8.0,12.26,0.0
2018,8,3,5,30,54.0,14.0,2.8,12.0,16.0,27.54,0.0
2018,8,3,5,45,113.0,32.5,2.95,12.55,45.5,84.62,57.71
2018,8,3,6,0,172.0,51.0,3.1,13.1,75.0,134.91,104.79
2018,8,3,6,15,223.0,71.5,3.05,13.7,116.0,190.56,153.97
2018,8,3,6,30,274.0,92.0,3.0,14.3,157.0,251.33,206.68
2018,8,3,6,45,312.0,111.5,2.9,14.9,202.5,308.55,255.09
2018,8,3,7,0,350.0,131.0,2.8,15.5,248.0,369.09,304.57
2018,8,3,7,15,382.0,148.5,2.75,16.1,296.0,437.7,358.55
2018,8,3,7,30,414.0,166.0,2.7,16.7,344.0,497.89,404.3
2018,8,3,7,45,438.5,182.0,2.6,17.3,391.5,552.43,444.07
2018,8,3,8,0,463.0,198.0,2.5,17.9,439.0,607.57,483.01
2018,8,3,8,15,484.0,211.0,2.45,18.65,484.5,656.82,516.37
2018,8,3,8,30,505.0,224.0,2.4,19.4,530.0,705.75,548.57
2018,8,3,8,45,520.5,235.0,2.35,20.15,571.0,746.95,574.41
2018,8,3,9,0,536.0,246.0,2.3,20.9,612.0,786.89,598.79
2018,8,3,9,15,585.5,239.5,2.3,21.8,661.5,838.61,631.75
2018,8,3,9,30,635.0,233.0,2.3,22.7,711.0,895.25,666.94
2018,8,3,9,45,691.5,214.5,2.3,23.6,757.5,941.09,693.76
2018,8,3,10,0,748.0,196.0,2.3,24.5,804.0,984.51,718.0
2018,8,3,10,15,757.5,198.5,2.35,25.25,833.0,1000.84,725.43
2018,8,3,10,30,767.0,201.0,2.4,26.0,862.0,1013.87,731.07
2018,8,3,10,45,774.5,202.0,2.45,26.7,884.0,1019.86,732.47
2018,8,3,11,0,782.0,203.0,2.5,27.4,906.0,1013.56,726.25
2018,8,3,11,15,787.0,203.5,2.5,28.0,921.0,1009.76,721.65
2018,8,3,11,30,792.0,204.0,2.5,28.6,936.0,1002.45,714.94
2018,8,3,11,45,794.5,204.0,2.55,29.15,943.0,988.74,704.97
2018,8,3,12,0,797.0,204.0,2.6,29.7,950.0,971.7,693.03
2018,8,3,12,15,792.0,206.5,2.7,30.15,948.0,946.77,676.84
2018,8,3,12,30,787.0,209.0,2.8,30.6,946.0,919.04,658.86
2018,8,3,12,45,779.0,212.0,2.85,31.1,936.0,892.2,640.93
2018,8,3,13,0,771.0,215.0,2.9,31.6,926.0,856.78,617.18
2018,8,3,13,15,765.5,214.0,2.95,31.8,910.0,817.59,590.92
2018,8,3,13,30,760.0,213.0,3.0,32.0,894.0,776.45,562.93
2018,8,3,13,45,752.0,211.5,3.05,32.2,871.0,731.35,531.75
2018,8,3,14,0,744.0,210.0,3.1,32.4,848.0,684.94,499.03
2018,8,3,14,15,734.0,206.5,3.15,32.25,818.0,634.52,463.47
2018,8,3,14,30,724.0,203.0,3.2,32.1,788.0,583.49,426.5
2018,8,3,14,45,710.0,199.0,3.25,31.95,751.5,529.64,386.44
2018,8,3,15,0,696.0,195.0,3.3,31.8,715.0,476.1,345.42
2018,8,3,15,15,680.0,189.5,3.3,31.8,674.5,421.11,301.97
2018,8,3,15,30,664.0,184.0,3.3,31.8,634.0,367.19,258.36
2018,8,3,15,45,644.5,177.0,3.3,30.9,589.0,312.42,214.46
2018,8,3,16,0,625.0,170.0,3.3,30.0,544.0,259.63,172.03
2018,8,3,16,15,602.5,160.5,3.3,29.25,496.5,206.62,131.05
2018,8,3,16,30,580.0,151.0,3.3,28.5,449.0,155.86,96.24
2018,8,3,16,45,551.5,141.0,3.25,27.7,400.0,107.65,72.81
2018,8,3,17,0,523.0,131.0,3.2,26.9,351.0,90.18,70.64
2018,8,3,17,15,485.5,118.5,3.15,25.8,301.5,83.31,65.4
2018,8,3,17,30,448.0,106.0,3.1,24.7,252.0,76.08,59.69
2018,8,3,17,45,400.5,91.5,3.0,23.6,205.0,66.96,52.18
2018,8,3,18,0,353.0,77.0,2.9,22.5,158.0,57.43,44.04
2018,8,3,18,15,287.0,61.0,2.8,21.55,116.0,46.28,34.21
2018,8,3,18,30,221.0,45.0,2.7,20.6,74.0,34.7,23.74
2018,8,3,18,45,143.5,29.0,2.6,19.65,44.5,22.68,11.29
2018,8,3,19,0,66.0,13.0,2.5,18.7,15.0,11.82,0.0
2018,8,3,19,15,33.0,6.5,2.5,18.2,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,5,15,18.5,4.5,1.45,13.25,5.5,4.09,0.0
2018,8,4,5,30,37.0,9.0,1.7,13.7,11.0,18.33,0.0
2018,8,4,5,45,82.0,26.0,1.9,14.15,35.5,64.81,42.17
2018,8,4,6,0,127.0,43.0,2.1,14.6,60.0,106.61,81.35
2018,8,4,6,15,173.0,65.0,2.15,15.15,99.0,159.98,127.93
2018,8,4,6,30,219.0,87.0,2.2,15.7,138.0,217.66,177.56
2018,8,4,6,45,260.0,108.0,2.2,16.2,183.5,275.62,226.34
2018,8,4,7,0,301.0,129.0,2.2,16.7,229.0,337.22,276.63
2018,8,4,7,15,338.5,147.0,2.2,17.6,277.5,396.24,322.87
2018,8,4,7,30,376.0,165.0,2.2,18.5,326.0,457.97,369.64
2018,8,4,7,45,409.0,179.0,2.2,19.4,374.0,527.52,420.45
2018,8,4,8,0,442.0,193.0,2.2,20.3,422.0,586.05,461.59
2018,8,4,8,15,471.5,204.0,2.25,21.35,469.5,639.41,497.77
2018,8,4,8,30,501.0,215.0,2.3,22.4,517.0,693.12,533.21
2018,8,4,8,45,528.0,221.5,2.4,23.5,561.5,739.63,562.96
2018,8,4,9,0,555.0,228.0,2.5,24.6,606.0,785.56,591.68
2018,8,4,9,15,617.5,213.5,2.6,25.45,658.0,847.35,632.16
2018,8,4,9,30,680.0,199.0,2.7,26.3,710.0,904.37,667.5
2018,8,4,9,45,753.5,170.5,2.85,27.2,761.5,955.26,698.03
2018,8,4,10,0,827.0,142.0,3.0,28.1,813.0,998.58,723.24
2018,8,4,10,15,839.5,141.5,3.15,28.75,843.5,1015.61,732.09
2018,8,4,10,30,852.0,141.0,3.3,29.4,874.0,1017.29,731.37
2018,8,4,10,45,864.5,138.5,3.45,30.1,898.5,1025.35,734.81
2018,8,4,11,0,877.0,136.0,3.6,30.8,923.0,1029.83,735.96
2018,8,4,11,15,885.0,135.0,3.7,31.1,940.5,1027.6,733.78
2018,8,4,11,30,893.0,134.0,3.8,31.4,958.0,1021.66,729.39
2018,8,4,11,45,900.5,131.0,3.9,31.7,967.5,1009.56,721.17
2018,8,4,12,0,908.0,128.0,4.0,32.0,977.0,993.78,710.7
2018,8,4,12,15,917.0,123.5,4.05,31.9,980.5,974.3,698.77
2018,8,4,12,30,926.0,119.0,4.1,31.8,984.0,951.13,684.47
2018,8,4,12,45,935.5,113.0,4.2,31.7,980.5,923.31,667.38
2018,8,4,13,0,945.0,107.0,4.3,31.6,977.0,891.8,647.77
2018,8,4,13,15,944.5,105.5,4.35,31.3,963.0,852.84,623.32
2018,8,4,13,30,944.0,104.0,4.4,31.0,949.0,811.02,596.7
2018,8,4,13,45,942.0,102.5,4.45,30.75,927.5,765.41,567.05
2018,8,4,14,0,940.0,101.0,4.5,30.5,906.0,717.39,533.15
2018,8,4,14,15,934.5,99.5,4.55,30.1,876.5,665.0,495.31
2018,8,4,14,30,929.0,98.0,4.6,29.7,847.0,610.95,455.16
2018,8,4,14,45,919.5,97.5,4.6,29.35,811.0,554.27,411.45
2018,8,4,15,0,910.0,97.0,4.6,29.0,775.0,496.8,365.65
2018,8,4,15,15,898.5,94.5,4.6,29.0,733.0,436.37,315.73
2018,8,4,15,30,887.0,92.0,4.6,29.0,691.0,375.93,264.53
2018,8,4,15,45,869.0,90.5,4.6,28.0,644.0,314.75,213.02
2018,8,4,16,0,851.0,89.0,4.6,27.0,597.0,248.75,157.82
2018,8,4,16,15,826.0,88.0,4.5,26.35,546.5,189.19,109.89
2018,8,4,16,30,801.0,87.0,4.4,25.7,496.0,132.37,70.69
2018,8,4,16,45,769.5,84.0,4.3,25.0,443.0,76.82,46.3
2018,8,4,17,0,738.0,81.0,4.2,24.3,390.0,61.15,46.8
2018,8,4,17,15,693.0,77.5,4.05,23.4,336.5,54.68,41.58
2018,8,4,17,30,648.0,74.0,3.9,22.5,283.0,53.79,41.07
2018,8,4,17,45,583.0,67.5,3.75,21.55,230.5,50.42,38.32
2018,8,4,18,0,518.0,61.0,3.6,20.6,178.0,46.99,35.33
2018,8,4,18,15,432.0,51.5,3.45,19.75,132.0,40.76,29.68
2018,8,4,18,30,346.0,42.0,3.3,18.9,86.0,34.34,23.54
2018,8,4,18,45,223.0,28.0,3.15,18.05,51.5,22.04,10.4
2018,8,4,19,0,100.0,14.0,3.0,17.2,17.0,12.73,0.0
2018,8,4,19,15,50.0,7.0,2.95,16.75,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,5,5,15,38.0,8.0,2.5,12.15,9.5,0.0,0.0
2018,8,5,5,30,76.0,16.0,2.7,12.7,19.0,35.4,0.0
2018,8,5,5,45,166.0,32.5,2.9,13.25,51.0,110.04,73.71
2018,8,5,6,0,256.0,49.0,3.1,13.8,83.0,173.74,134.85
2018,8,5,6,15,313.0,63.0,3.05,14.45,123.0,229.68,185.08
2018,8,5,6,30,370.0,77.0,3.0,15.1,163.0,291.88,239.3
2018,8,5,6,45,314.5,96.0,3.0,15.75,181.5,302.71,249.62
2018,8,5,7,0,259.0,115.0,3.0,16.4,200.0,295.02,243.45
2018,8,5,7,15,266.0,136.5,2.95,17.0,237.0,336.29,276.45
2018,8,5,7,30,273.0,158.0,2.9,17.6,274.0,377.38,308.07
2018,8,5,7,45,387.5,160.0,2.85,18.2,347.5,490.89,396.92
2018,8,5,8,0,502.0,162.0,2.8,18.8,421.0,599.7,478.81
2018,8,5,8,15,603.5,153.0,2.8,19.55,494.5,699.76,551.05
2018,8,5,8,30,705.0,144.0,2.8,20.3,568.0,798.88,618.47
2018,8,5,8,45,733.0,146.0,2.8,21.0,617.0,847.93,648.56
2018,8,5,9,0,761.0,148.0,2.8,21.7,666.0,895.67,677.53
2018,8,5,9,15,776.5,151.0,2.85,22.35,707.0,931.05,698.15
2018,8,5,9,30,792.0,154.0,2.9,23.0,748.0,957.6,712.76
2018,8,5,9,45,804.5,156.5,2.9,23.65,784.0,984.13,726.95
2018,8,5,10,0,817.0,159.0,2.9,24.3,820.0,1007.54,738.98
2018,8,5,10,15,823.0,162.5,3.0,24.75,849.0,1022.16,746.76
2018,8,5,10,30,829.0,166.0,3.1,25.2,878.0,1033.22,752.39
2018,8,5,10,45,832.5,169.0,3.15,25.7,899.5,1037.59,753.25
2018,8,5,11,0,836.0,172.0,3.2,26.2,921.0,1038.27,751.92
2018,8,5,11,15,838.0,174.5,3.3,26.55,936.0,1033.25,747.91
2018,8,5,11,30,840.0,177.0,3.4,26.9,951.0,1024.56,741.68
2018,8,5,11,45,839.0,179.5,3.45,27.25,957.5,1009.35,730.97
2018,8,5,12,0,838.0,182.0,3.5,27.6,964.0,990.7,718.17
2018,8,5,12,15,856.0,171.0,3.55,28.05,969.5,973.38,706.06
2018,8,5,12,30,874.0,160.0,3.6,28.5,975.0,952.07,691.39
2018,8,5,12,45,896.5,144.0,3.6,28.95,974.0,918.17,668.21
2018,8,5,13,0,919.0,128.0,3.6,29.4,973.0,889.59,648.64
2018,8,5,13,15,916.5,127.0,3.6,29.55,957.5,850.17,622.55
2018,8,5,13,30,914.0,126.0,3.6,29.7,942.0,808.11,594.6
2018,8,5,13,45,910.0,124.5,3.6,29.8,919.5,762.08,563.25
2018,8,5,14,0,906.0,123.0,3.6,29.9,897.0,713.9,528.53
2018,8,5,14,15,899.0,121.5,3.6,29.8,867.0,661.93,490.67
2018,8,5,14,30,892.0,120.0,3.6,29.7,837.0,608.52,450.7
2018,8,5,14,45,882.5,117.5,3.6,29.6,800.5,551.81,407.13
2018,8,5,15,0,873.0,115.0,3.6,29.5,764.0,494.41,361.67
2018,8,5,15,15,860.0,112.5,3.6,29.5,722.0,431.65,310.83
2018,8,5,15,30,847.0,110.0,3.6,29.5,680.0,371.9,260.87
2018,8,5,15,45,829.5,107.5,3.65,28.8,633.5,311.49,210.4
2018,8,5,16,0,812.0,105.0,3.7,28.1,587.0,252.46,161.04
2018,8,5,16,15,788.0,101.5,3.65,27.55,536.5,193.3,114.01
2018,8,5,16,30,764.0,98.0,3.6,27.0,486.0,136.85,75.39
2018,8,5,16,45,732.0,94.0,3.6,26.4,433.5,76.43,46.86
2018,8,5,17,0,700.0,90.0,3.6,25.8,381.0,61.92,47.16
2018,8,5,17,15,653.0,85.0,3.4,24.85,327.5,60.2,46.05
2018,8,5,17,30,606.0,80.0,3.2,23.9,274.0,58.45,44.83
2018,8,5,17,45,541.0,72.5,3.05,22.9,222.5,54.51,41.62
2018,8,5,18,0,476.0,65.0,2.9,21.9,171.0,50.47,38.12
2018,8,5,18,15,384.5,54.0,2.75,20.9,125.0,43.05,31.46
2018,8,5,18,30,293.0,43.0,2.6,19.9,79.0,33.41,22.58
2018,8,5,18,45,180.5,27.5,2.4,18.85,46.5,21.62,9.44
2018,8,5,19,0,68.0,12.0,2.2,17.8,14.0,10.91,0.0
2018,8,5,19,15,34.0,6.0,2.3,17.25,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.3,11.7,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.5,12.1,7.0,10.4,0.0
2018,8,6,5,45,44.0,18.5,1.65,12.5,23.5,40.93,23.95
2018,8,6,6,0,70.0,31.0,1.8,12.9,40.0,68.44,50.75
2018,8,6,6,15,100.0,53.5,1.8,13.3,73.0,105.19,83.28
2018,8,6,6,30,130.0,76.0,1.8,13.7,106.0,150.82,123.08
2018,8,6,6,45,158.0,102.5,1.75,14.1,148.0,202.93,167.48
2018,8,6,7,0,186.0,129.0,1.7,14.5,190.0,257.26,212.54
2018,8,6,7,15,212.0,154.5,1.65,15.2,235.5,322.67,264.71
2018,8,6,7,30,238.0,180.0,1.6,15.9,281.0,379.15,308.16
2018,8,6,7,45,261.0,204.0,1.55,16.6,327.5,433.08,348.24
2018,8,6,8,0,284.0,228.0,1.5,17.3,374.0,487.99,387.79
2018,8,6,8,15,304.5,248.5,1.5,18.3,419.0,537.49,421.89
2018,8,6,8,30,325.0,269.0,1.5,19.3,464.0,587.27,455.24
2018,8,6,8,45,343.5,286.0,1.45,20.25,506.5,631.28,483.35
2018,8,6,9,0,362.0,303.0,1.4,21.2,549.0,674.92,510.42
2018,8,6,9,15,387.5,313.5,1.45,22.3,591.0,717.31,536.77
2018,8,6,9,30,413.0,324.0,1.5,23.4,633.0,759.14,562.19
2018,8,6,9,45,440.0,328.5,1.6,24.45,671.5,809.86,593.44
2018,8,6,10,0,467.0,333.0,1.7,25.5,710.0,844.9,614.05
2018,8,6,10,15,477.0,341.0,1.85,26.35,738.0,864.59,625.16
2018,8,6,10,30,487.0,349.0,2.0,27.2,766.0,881.93,634.81
2018,8,6,10,45,495.0,354.0,2.2,28.0,787.5,891.71,640.16
2018,8,6,11,0,503.0,359.0,2.4,28.8,809.0,898.89,643.83
2018,8,6,11,15,510.5,361.5,2.55,29.45,824.5,900.4,643.87
2018,8,6,11,30,518.0,364.0,2.7,30.1,840.0,899.18,642.18
2018,8,6,11,45,524.0,363.0,2.9,30.7,848.0,890.35,636.13
2018,8,6,12,0,530.0,362.0,3.1,31.3,856.0,878.85,628.32
2018,8,6,12,15,581.5,331.0,3.15,31.7,872.5,878.38,628.66
2018,8,6,12,30,633.0,300.0,3.2,32.1,889.0,873.34,625.87
2018,8,6,12,45,699.0,257.0,3.3,32.5,902.5,866.06,622.26
2018,8,6,13,0,765.0,214.0,3.4,32.9,916.0,851.77,613.86
2018,8,6,13,15,769.0,208.0,3.5,32.95,903.5,815.56,590.05
2018,8,6,13,30,773.0,202.0,3.6,33.0,891.0,776.77,564.16
2018,8,6,13,45,778.0,193.5,3.65,33.1,871.5,732.53,533.79
2018,8,6,14,0,783.0,185.0,3.7,33.2,852.0,688.48,502.78
2018,8,6,14,15,780.0,179.0,3.75,33.0,824.0,639.33,467.92
2018,8,6,14,30,777.0,173.0,3.8,32.8,796.0,588.76,431.01
2018,8,6,14,45,774.0,165.5,3.85,32.6,762.5,533.34,389.52
2018,8,6,15,0,771.0,158.0,3.9,32.4,729.0,478.47,347.02
2018,8,6,15,15,755.5,154.0,3.9,32.4,687.5,420.8,300.9
2018,8,6,15,30,740.0,150.0,3.9,32.4,646.0,363.95,254.35
2018,8,6,15,45,725.0,144.0,3.85,31.6,602.0,306.74,207.56
2018,8,6,16,0,710.0,138.0,3.8,30.8,558.0,250.83,161.81
2018,8,6,16,15,685.0,132.5,3.7,30.15,509.0,195.33,118.66
2018,8,6,16,30,660.0,127.0,3.6,29.5,460.0,142.8,83.27
2018,8,6,16,45,623.5,120.5,3.55,28.8,408.5,92.45,61.1
2018,8,6,17,0,587.0,114.0,3.5,28.1,357.0,79.51,61.43
2018,8,6,17,15,532.0,107.5,3.25,26.95,304.5,76.28,59.21
2018,8,6,17,30,477.0,101.0,3.0,25.8,252.0,72.97,56.8
2018,8,6,17,45,406.0,89.0,2.8,24.6,201.0,65.43,50.63
2018,8,6,18,0,335.0,77.0,2.6,23.4,150.0,57.61,43.97
2018,8,6,18,15,258.0,59.5,2.5,22.35,107.0,45.25,33.1
2018,8,6,18,30,181.0,42.0,2.4,21.3,64.0,32.43,21.53
2018,8,6,18,45,107.5,25.0,2.3,20.2,36.5,19.56,7.21
2018,8,6,19,0,34.0,8.0,2.2,19.1,9.0,7.28,0.0
2018,8,6,19,15,17.0,4.0,2.2,18.7,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,1.9,12.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,2.1,12.8,9.0,16.61,0.0
2018,8,7,5,45,80.5,24.5,2.3,13.2,33.0,62.16,37.83
2018,8,7,6,0,127.0,41.0,2.5,13.6,57.0,105.08,80.02
2018,8,7,6,15,174.5,62.5,2.5,14.05,96.0,158.63,127.18
2018,8,7,6,30,222.0,84.0,2.5,14.5,135.0,216.65,177.59
2018,8,7,6,45,263.5,105.5,2.45,14.95,180.5,275.81,227.82
2018,8,7,7,0,305.0,127.0,2.4,15.4,226.0,338.63,279.54
2018,8,7,7,15,328.5,141.0,2.4,16.15,264.5,383.87,315.34
2018,8,7,7,30,352.0,155.0,2.4,16.9,303.0,430.65,351.23
2018,8,7,7,45,357.0,174.0,2.35,17.65,341.0,470.58,380.16
2018,8,7,8,0,362.0,193.0,2.3,18.4,379.0,509.73,407.61
2018,8,7,8,15,404.0,208.5,2.35,19.15,435.0,589.9,465.55
2018,8,7,8,30,446.0,224.0,2.4,19.9,491.0,657.06,512.32
2018,8,7,8,45,490.5,232.0,2.4,20.6,546.5,719.29,554.47
2018,8,7,9,0,535.0,240.0,2.4,21.3,602.0,782.07,595.93
2018,8,7,9,15,537.0,255.0,2.45,21.9,637.0,812.06,613.54
2018,8,7,9,30,539.0,270.0,2.5,22.5,672.0,839.65,629.59
2018,8,7,9,45,533.0,287.5,2.55,23.1,701.0,859.49,640.06
2018,8,7,10,0,527.0,305.0,2.6,23.7,730.0,876.46,648.64
2018,8,7,10,15,536.5,311.5,2.65,24.15,757.5,894.75,659.06
2018,8,7,10,30,546.0,318.0,2.7,24.6,785.0,910.49,667.77
2018,8,7,10,45,553.0,323.0,2.8,25.0,806.5,919.48,672.59
2018,8,7,11,0,560.0,328.0,2.9,25.4,828.0,925.68,675.67
2018,8,7,11,15,566.0,330.5,2.95,25.55,843.0,925.49,674.99
2018,8,7,11,30,572.0,333.0,3.0,25.7,858.0,922.43,672.52
2018,8,7,11,45,577.0,333.5,3.1,25.8,866.5,913.52,666.8
2018,8,7,12,0,582.0,334.0,3.2,25.9,875.0,901.78,659.24
2018,8,7,12,15,596.5,325.0,3.25,25.9,879.5,886.96,649.95
2018,8,7,12,30,611.0,316.0,3.3,25.9,884.0,868.25,638.05
2018,8,7,12,45,627.5,303.5,3.35,25.9,882.5,846.34,623.96
2018,8,7,13,0,644.0,291.0,3.4,25.9,881.0,821.24,607.53
2018,8,7,13,15,644.0,286.0,3.45,25.8,867.0,786.44,584.08
2018,8,7,13,30,644.0,281.0,3.5,25.7,853.0,749.72,558.95
2018,8,7,13,45,643.0,273.5,3.5,25.65,832.5,708.4,529.84
2018,8,7,14,0,642.0,266.0,3.5,25.6,812.0,665.59,499.11
2018,8,7,14,15,638.0,258.5,3.5,25.3,785.0,619.6,465.85
2018,8,7,14,30,634.0,251.0,3.5,25.0,758.0,572.74,431.05
2018,8,7,14,45,628.0,241.0,3.5,24.75,724.5,522.12,392.45
2018,8,7,15,0,622.0,231.0,3.5,24.5,691.0,471.23,352.53
2018,8,7,15,15,605.0,224.0,3.5,24.5,650.5,417.64,309.27
2018,8,7,15,30,588.0,217.0,3.5,24.5,610.0,365.78,266.47
2018,8,7,15,45,574.5,205.5,3.4,23.65,567.0,312.93,223.07
2018,8,7,16,0,561.0,194.0,3.3,22.8,524.0,261.43,180.74
2018,8,7,16,15,546.5,180.5,3.2,22.2,479.0,209.86,139.81
2018,8,7,16,30,532.0,167.0,3.1,21.6,434.0,160.13,104.83
2018,8,7,16,45,506.5,153.5,3.05,21.0,385.5,112.14,81.07
2018,8,7,17,0,481.0,140.0,3.0,20.4,337.0,96.53,78.04
2018,8,7,17,15,444.5,125.5,2.9,19.6,288.0,88.42,71.53
2018,8,7,17,30,408.0,111.0,2.8,18.8,239.0,79.88,64.47
2018,8,7,17,45,361.5,94.0,2.7,18.0,192.0,69.0,55.15
2018,8,7,18,0,315.0,77.0,2.6,17.2,145.0,57.62,45.11
2018,8,7,18,15,243.0,59.0,2.55,16.6,103.0,44.89,33.58
2018,8,7,18,30,171.0,41.0,2.5,16.0,61.0,31.68,21.34
2018,8,7,18,45,107.5,25.0,2.45,15.4,35.5,19.6,6.53
2018,8,7,19,0,44.0,9.0,2.4,14.8,10.0,8.19,0.0
2018,8,7,19,15,22.0,4.5,2.4,14.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.0,2.05,12.0,7.0,0.0,0.0
2018,8,8,5,30,73.0,12.0,2.3,12.6,14.0,30.96,0.0
2018,8,8,5,45,171.0,27.5,2.5,13.2,45.5,103.96,64.19
2018,8,8,6,0,269.0,43.0,2.7,13.8,77.0,172.49,132.94
2018,8,8,6,15,299.5,58.0,2.65,14.5,112.0,218.65,175.63
2018,8,8,6,30,330.0,73.0,2.6,15.2,147.0,268.04,219.38
2018,8,8,6,45,259.0,98.0,2.5,15.85,165.5,264.38,217.67
2018,8,8,7,0,188.0,123.0,2.4,16.5,184.0,262.66,215.74
2018,8,8,7,15,205.5,145.0,2.35,17.3,222.0,307.86,251.85
2018,8,8,7,30,223.0,167.0,2.3,18.1,260.0,354.06,287.44
2018,8,8,7,45,314.5,174.0,2.3,18.85,324.0,439.11,353.89
2018,8,8,8,0,406.0,181.0,2.3,19.6,388.0,546.45,434.39
2018,8,8,8,15,530.5,167.5,2.25,20.45,466.0,650.09,509.85
2018,8,8,8,30,655.0,154.0,2.2,21.3,544.0,768.58,591.57
2018,8,8,8,45,724.5,142.5,2.15,22.15,605.5,838.37,634.78
2018,8,8,9,0,794.0,131.0,2.1,23.0,667.0,903.62,673.91
2018,8,8,9,15,785.5,145.5,2.1,23.85,702.5,929.5,686.54
2018,8,8,9,30,777.0,160.0,2.1,24.7,738.0,958.37,701.39
2018,8,8,9,45,759.0,178.5,2.15,25.55,765.5,972.45,707.06
2018,8,8,10,0,741.0,197.0,2.2,26.4,793.0,982.21,710.16
2018,8,8,10,15,754.5,198.0,2.2,27.05,823.5,1000.85,719.07
2018,8,8,10,30,768.0,199.0,2.2,27.7,854.0,1016.24,725.83
2018,8,8,10,45,779.5,198.0,2.25,28.4,878.0,1024.04,728.32
2018,8,8,11,0,791.0,197.0,2.3,29.1,902.0,1019.88,723.5
2018,8,8,11,15,798.5,196.5,2.35,29.55,918.0,1017.42,720.72
2018,8,8,11,30,806.0,196.0,2.4,30.0,934.0,1011.36,715.77
2018,8,8,11,45,812.5,194.0,2.45,30.5,943.0,999.27,707.04
2018,8,8,12,0,819.0,192.0,2.5,31.0,952.0,983.63,696.23
2018,8,8,12,15,813.5,195.0,2.55,31.25,949.5,958.12,679.97
2018,8,8,12,30,808.0,198.0,2.6,31.5,947.0,929.7,661.93
2018,8,8,12,45,798.0,202.0,2.65,31.75,936.5,895.59,640.19
2018,8,8,13,0,788.0,206.0,2.7,32.0,926.0,859.26,616.92
2018,8,8,13,15,787.0,202.5,2.8,32.0,911.0,821.48,592.92
2018,8,8,13,30,786.0,199.0,2.9,32.0,896.0,781.4,566.52
2018,8,8,13,45,783.5,194.5,2.95,32.05,874.0,737.23,536.39
2018,8,8,14,0,781.0,190.0,3.0,32.1,852.0,691.74,504.62
2018,8,8,14,15,774.5,185.5,3.05,31.95,823.0,640.64,468.55
2018,8,8,14,30,768.0,181.0,3.1,31.8,794.0,588.51,430.68
2018,8,8,14,45,760.0,175.0,3.15,31.6,758.5,533.53,389.69
2018,8,8,15,0,752.0,169.0,3.2,31.4,723.0,478.15,347.03
2018,8,8,15,15,736.0,165.0,3.2,31.4,681.5,421.09,301.56
2018,8,8,15,30,720.0,161.0,3.2,31.4,640.0,364.96,255.74
2018,8,8,15,45,703.0,154.0,3.25,30.5,594.5,307.38,209.09
2018,8,8,16,0,686.0,147.0,3.3,29.6,549.0,251.39,163.63
2018,8,8,16,15,664.0,139.0,3.3,28.75,500.5,195.73,120.49
2018,8,8,16,30,642.0,131.0,3.3,27.9,452.0,142.74,84.82
2018,8,8,16,45,610.5,123.0,3.3,27.05,401.5,92.44,62.97
2018,8,8,17,0,579.0,115.0,3.3,26.2,351.0,80.7,62.95
2018,8,8,17,15,536.5,105.0,3.2,25.0,300.0,75.94,59.42
2018,8,8,17,30,494.0,95.0,3.1,23.8,249.0,68.96,53.85
2018,8,8,17,45,437.5,83.0,3.05,22.6,200.5,61.35,47.54
2018,8,8,18,0,381.0,71.0,3.0,21.4,152.0,53.43,40.7
2018,8,8,18,15,304.5,55.5,2.85,20.45,109.0,42.45,30.89
2018,8,8,18,30,228.0,40.0,2.7,19.5,66.0,31.07,20.37
2018,8,8,18,45,140.0,24.5,2.6,18.55,38.0,19.28,4.96
2018,8,8,19,0,52.0,9.0,2.5,17.6,10.0,8.19,0.0
2018,8,8,19,15,26.0,4.5,2.5,17.15,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,1.45,11.7,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,1.7,12.2,12.0,23.94,0.0
2018,8,9,5,45,135.0,26.5,1.95,12.75,41.0,90.29,53.35
2018,8,9,6,0,216.0,43.0,2.2,13.3,70.0,152.15,116.98
2018,8,9,6,15,266.5,59.5,2.15,14.05,108.5,206.06,165.46
2018,8,9,6,30,317.0,76.0,2.1,14.8,147.0,265.45,217.13
2018,8,9,6,45,317.0,94.5,2.05,15.5,181.0,303.93,250.02
2018,8,9,7,0,317.0,113.0,2.0,16.2,215.0,329.77,271.38
2018,8,9,7,15,363.0,128.0,1.95,17.25,264.0,404.98,330.44
2018,8,9,7,30,409.0,143.0,1.9,18.3,313.0,471.74,380.64
2018,8,9,7,45,510.0,142.0,1.9,19.4,382.5,564.63,449.79
2018,8,9,8,0,611.0,141.0,1.9,20.5,452.0,671.34,525.72
2018,8,9,8,15,646.5,145.5,1.9,21.45,503.5,729.77,563.41
2018,8,9,8,30,682.0,150.0,1.9,22.4,555.0,788.24,599.82
2018,8,9,8,45,704.5,154.5,1.85,23.35,601.5,834.64,626.53
2018,8,9,9,0,727.0,159.0,1.8,24.3,648.0,879.49,651.57
2018,8,9,9,15,742.0,163.5,1.8,25.3,689.0,915.35,670.52
2018,8,9,9,30,757.0,168.0,1.8,26.3,730.0,948.71,687.61
2018,8,9,9,45,767.5,172.5,1.8,27.25,765.5,974.89,700.02
2018,8,9,10,0,778.0,177.0,1.8,28.2,801.0,997.97,710.43
2018,8,9,10,15,788.5,179.0,1.85,29.0,831.0,1007.21,713.26
2018,8,9,10,30,799.0,181.0,1.9,29.8,861.0,1020.97,719.13
2018,8,9,10,45,808.0,181.5,1.9,30.6,884.5,1028.15,720.31
2018,8,9,11,0,817.0,182.0,1.9,31.4,908.0,1031.72,719.45
2018,8,9,11,15,823.0,181.5,2.0,31.95,923.5,1027.61,716.02
2018,8,9,11,30,829.0,181.0,2.1,32.5,939.0,1019.84,710.5
2018,8,9,11,45,833.5,180.5,2.15,33.05,947.5,1006.96,701.39
2018,8,9,12,0,838.0,180.0,2.2,33.6,956.0,990.53,690.21
2018,8,9,12,15,831.5,184.0,2.35,33.85,953.5,964.71,675.12
2018,8,9,12,30,825.0,188.0,2.5,34.1,951.0,935.95,658.07
2018,8,9,12,45,814.5,192.0,2.6,34.35,940.0,900.98,636.5
2018,8,9,13,0,804.0,196.0,2.7,34.6,929.0,863.74,613.32
2018,8,9,13,15,801.0,194.0,2.8,34.6,913.5,825.12,589.38
2018,8,9,13,30,798.0,192.0,2.9,34.6,898.0,784.27,562.72
2018,8,9,13,45,794.0,189.0,3.0,34.6,876.0,739.79,532.99
2018,8,9,14,0,790.0,186.0,3.1,34.6,854.0,693.55,501.29
2018,8,9,14,15,782.5,182.5,3.15,34.35,824.5,642.67,465.82
2018,8,9,14,30,775.0,179.0,3.2,34.1,795.0,590.37,428.28
2018,8,9,14,45,764.0,174.5,3.25,33.85,759.0,534.71,387.17
2018,8,9,15,0,753.0,170.0,3.3,33.6,723.0,478.93,344.63
2018,8,9,15,15,737.0,165.5,3.3,33.6,681.0,421.32,299.12
2018,8,9,15,30,721.0,161.0,3.3,33.6,639.0,364.66,253.25
2018,8,9,15,45,702.0,155.0,3.3,32.7,593.0,307.2,207.09
2018,8,9,16,0,683.0,149.0,3.3,31.8,547.0,251.59,162.37
2018,8,9,16,15,658.5,141.5,3.25,31.1,498.0,196.08,119.84
2018,8,9,16,30,634.0,134.0,3.2,30.4,449.0,143.57,85.09
2018,8,9,16,45,601.5,126.0,3.15,29.65,398.5,93.75,64.05
2018,8,9,17,0,569.0,118.0,3.1,28.9,348.0,83.28,64.4
2018,8,9,17,15,526.5,108.0,2.95,27.75,297.5,76.91,59.55
2018,8,9,17,30,484.0,98.0,2.8,26.6,247.0,71.16,55.08
2018,8,9,17,45,426.5,85.0,2.6,25.5,198.0,62.86,48.23
2018,8,9,18,0,369.0,72.0,2.4,24.4,149.0,54.23,40.82
2018,8,9,18,15,293.0,56.0,2.3,23.35,106.5,42.87,30.81
2018,8,9,18,30,217.0,40.0,2.2,22.3,64.0,31.1,20.01
2018,8,9,18,45,129.5,24.0,2.05,21.25,36.5,18.91,3.07
2018,8,9,19,0,42.0,8.0,1.9,20.2,9.0,7.28,0.0
2018,8,9,19,15,21.0,4.0,2.0,19.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,1.95,13.45,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,2.2,14.0,16.0,41.25,0.0
2018,8,10,5,45,233.0,25.5,2.45,14.55,49.0,121.97,69.18
2018,8,10,6,0,359.0,38.0,2.7,15.1,82.0,203.88,155.71
2018,8,10,6,15,439.5,47.5,2.65,15.9,127.0,272.76,217.52
2018,8,10,6,30,520.0,57.0,2.6,16.7,172.0,350.04,284.13
2018,8,10,6,45,572.5,65.0,2.6,17.45,222.0,417.75,340.97
2018,8,10,7,0,625.0,73.0,2.6,18.2,272.0,489.69,398.72
2018,8,10,7,15,661.5,79.5,2.6,19.25,323.5,552.99,446.85
2018,8,10,7,30,698.0,86.0,2.6,20.3,375.0,617.96,494.14
2018,8,10,7,45,724.0,91.0,2.6,21.35,425.5,674.43,532.07
2018,8,10,8,0,750.0,96.0,2.6,22.4,476.0,727.32,565.94
2018,8,10,8,15,770.5,100.5,2.6,23.25,524.5,778.04,597.75
2018,8,10,8,30,791.0,105.0,2.6,24.1,573.0,827.47,627.84
2018,8,10,8,45,807.0,108.0,2.6,25.0,618.0,869.51,652.08
2018,8,10,9,0,823.0,111.0,2.6,25.9,663.0,909.35,674.41
2018,8,10,9,15,829.0,117.5,2.65,26.6,702.5,941.25,692.08
2018,8,10,9,30,835.0,124.0,2.7,27.3,742.0,969.95,707.57
2018,8,10,9,45,836.0,131.0,2.75,28.05,775.0,990.94,717.86
2018,8,10,10,0,837.0,138.0,2.8,28.8,808.0,1008.3,725.88
2018,8,10,10,15,845.5,139.0,2.85,29.3,837.0,1022.96,732.97
2018,8,10,10,30,854.0,140.0,2.9,29.8,866.0,1034.05,737.91
2018,8,10,10,45,860.5,140.5,2.95,30.3,888.0,1026.99,731.5
2018,8,10,11,0,867.0,141.0,3.0,30.8,910.0,1028.25,730.65
2018,8,10,11,15,871.0,141.5,3.1,31.1,925.0,1023.32,726.95
2018,8,10,11,30,875.0,142.0,3.2,31.4,940.0,1014.74,721.07
2018,8,10,11,45,876.5,143.0,3.25,31.7,947.5,1000.58,711.39
2018,8,10,12,0,878.0,144.0,3.3,32.0,955.0,982.91,699.6
2018,8,10,12,15,876.0,144.5,3.35,32.3,953.5,958.11,683.34
2018,8,10,12,30,874.0,145.0,3.4,32.6,952.0,930.19,665.12
2018,8,10,12,45,869.5,146.0,3.45,32.9,943.0,897.57,643.85
2018,8,10,13,0,865.0,147.0,3.5,33.2,934.0,862.25,620.77
2018,8,10,13,15,861.0,146.5,3.55,33.25,918.0,823.49,595.91
2018,8,10,13,30,857.0,146.0,3.6,33.3,902.0,782.36,569.28
2018,8,10,13,45,851.0,144.5,3.65,33.35,879.0,740.32,540.26
2018,8,10,14,0,845.0,143.0,3.7,33.4,856.0,691.79,505.96
2018,8,10,14,15,836.5,141.0,3.75,33.15,826.0,639.73,468.91
2018,8,10,14,30,828.0,139.0,3.8,32.9,796.0,586.59,429.97
2018,8,10,14,45,816.0,137.0,3.85,32.6,759.5,530.86,388.0
2018,8,10,15,0,804.0,135.0,3.9,32.3,723.0,474.93,344.49
2018,8,10,15,15,789.5,131.5,3.9,32.3,681.5,416.83,297.64
2018,8,10,15,30,775.0,128.0,3.9,32.3,640.0,359.38,250.18
2018,8,10,15,45,754.5,125.0,3.9,31.35,594.0,296.81,199.27
2018,8,10,16,0,734.0,122.0,3.9,30.4,548.0,240.24,152.98
2018,8,10,16,15,708.0,117.0,3.8,29.6,498.5,183.46,108.95
2018,8,10,16,30,682.0,112.0,3.7,28.8,449.0,129.75,73.4
2018,8,10,16,45,649.0,106.5,3.65,28.0,398.5,78.82,52.94
2018,8,10,17,0,616.0,101.0,3.6,27.2,348.0,70.41,54.08
2018,8,10,17,15,572.5,93.0,3.45,26.15,297.0,66.82,51.44
2018,8,10,17,30,529.0,85.0,3.3,25.1,246.0,63.03,48.51
2018,8,10,17,45,468.5,75.0,3.15,24.0,197.5,57.24,43.72
2018,8,10,18,0,408.0,65.0,3.0,22.9,149.0,49.17,36.73
2018,8,10,18,15,324.5,51.5,2.95,22.05,106.5,39.55,28.11
2018,8,10,18,30,241.0,38.0,2.9,21.2,64.0,29.63,18.75
2018,8,10,18,45,143.0,23.0,2.85,20.3,36.5,18.16,0.72
2018,8,10,19,0,45.0,8.0,2.8,19.4,9.0,7.28,0.0
2018,8,10,19,15,22.5,4.0,2.85,19.0,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
