Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,2.95,14.6,6.5,0.0,0.0
2018,8,11,5,30,62.0,12.0,3.1,15.0,13.0,27.98,0.0
2018,8,11,5,45,158.0,27.5,3.25,15.45,43.0,98.74,52.08
2018,8,11,6,0,254.0,43.0,3.4,15.9,73.0,168.01,127.65
2018,8,11,6,15,332.0,56.5,3.4,16.55,116.0,232.67,185.41
2018,8,11,6,30,410.0,70.0,3.4,17.2,159.0,306.14,248.97
2018,8,11,6,45,465.5,81.0,3.4,17.9,208.0,372.0,304.67
2018,8,11,7,0,521.0,92.0,3.4,18.6,257.0,447.48,365.85
2018,8,11,7,15,560.5,101.0,3.45,19.35,307.0,511.01,415.48
2018,8,11,7,30,600.0,110.0,3.5,20.1,357.0,576.62,464.92
2018,8,11,7,45,629.0,117.5,3.55,20.9,407.0,634.34,506.59
2018,8,11,8,0,658.0,125.0,3.6,21.7,457.0,692.37,546.76
2018,8,11,8,15,680.0,132.0,3.6,22.35,505.0,743.96,580.79
2018,8,11,8,30,702.0,139.0,3.6,23.0,553.0,794.61,613.4
2018,8,11,8,45,718.0,145.0,3.6,23.65,597.5,837.45,639.86
2018,8,11,9,0,734.0,151.0,3.6,24.3,642.0,878.36,664.57
2018,8,11,9,15,744.0,158.0,3.6,24.85,682.0,912.47,684.55
2018,8,11,9,30,754.0,165.0,3.6,25.4,722.0,943.85,702.51
2018,8,11,9,45,759.0,172.0,3.65,25.95,755.5,967.35,715.41
2018,8,11,10,0,764.0,179.0,3.7,26.5,789.0,987.59,726.19
2018,8,11,10,15,771.5,182.0,3.7,26.85,817.5,1002.57,733.79
2018,8,11,10,30,779.0,185.0,3.7,27.2,846.0,1006.01,733.97
2018,8,11,10,45,783.5,188.0,3.75,27.55,867.5,1011.09,735.77
2018,8,11,11,0,788.0,191.0,3.8,27.9,889.0,1012.62,735.37
2018,8,11,11,15,779.5,199.0,3.85,28.0,899.0,1002.46,728.23
2018,8,11,11,30,771.0,207.0,3.9,28.1,909.0,997.42,724.64
2018,8,11,11,45,783.0,202.5,3.95,28.25,920.0,980.1,712.94
2018,8,11,12,0,795.0,198.0,4.0,28.4,931.0,967.7,704.63
2018,8,11,12,15,798.0,195.5,4.05,28.3,931.0,945.21,690.4
2018,8,11,12,30,801.0,193.0,4.1,28.2,931.0,919.56,674.12
2018,8,11,12,45,803.5,189.5,4.2,28.15,924.0,889.49,654.96
2018,8,11,13,0,806.0,186.0,4.3,28.1,917.0,856.53,633.73
2018,8,11,13,15,801.0,185.0,4.3,27.85,901.0,817.09,608.0
2018,8,11,13,30,796.0,184.0,4.3,27.6,885.0,775.56,579.35
2018,8,11,13,45,783.5,184.5,4.35,27.4,859.5,728.15,545.95
2018,8,11,14,0,771.0,185.0,4.4,27.2,834.0,680.14,511.37
2018,8,11,14,15,768.0,179.5,4.35,26.8,806.5,630.62,475.15
2018,8,11,14,30,765.0,174.0,4.3,26.4,779.0,579.74,436.87
2018,8,11,14,45,752.5,170.5,4.3,26.0,742.5,524.63,394.37
2018,8,11,15,0,740.0,167.0,4.3,25.6,706.0,469.56,350.59
2018,8,11,15,15,724.0,162.5,4.3,25.6,665.0,412.6,303.67
2018,8,11,15,30,708.0,158.0,4.3,25.6,624.0,356.62,256.5
2018,8,11,15,45,689.5,151.5,4.15,24.6,578.5,299.6,208.86
2018,8,11,16,0,671.0,145.0,4.0,23.6,533.0,244.39,162.84
2018,8,11,16,15,648.0,137.5,3.95,23.05,485.0,189.78,119.51
2018,8,11,16,30,625.0,130.0,3.9,22.5,437.0,138.0,84.33
2018,8,11,16,45,593.5,122.0,3.85,21.9,387.5,88.74,70.74
2018,8,11,17,0,562.0,114.0,3.8,21.3,338.0,80.51,64.13
2018,8,11,17,15,512.5,103.5,3.7,20.6,285.0,73.88,58.77
2018,8,11,17,30,463.0,93.0,3.6,19.9,232.0,67.65,53.6
2018,8,11,17,45,411.5,81.0,3.5,19.25,187.0,60.03,47.03
2018,8,11,18,0,360.0,69.0,3.4,18.6,142.0,52.09,39.93
2018,8,11,18,15,280.5,53.5,3.35,18.05,100.5,41.04,29.85
2018,8,11,18,30,201.0,38.0,3.3,17.5,59.0,29.61,18.89
2018,8,11,18,45,118.0,22.5,3.25,16.9,33.0,17.77,0.0
2018,8,11,19,0,35.0,7.0,3.2,16.3,7.0,6.37,0.0
2018,8,11,19,15,17.5,3.5,3.15,16.05,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,12,5,15,23.5,5.0,2.1,13.4,5.5,0.0,0.0
2018,8,12,5,30,47.0,10.0,2.3,13.9,11.0,22.05,0.0
2018,8,12,5,45,129.0,26.0,2.5,14.35,39.0,86.76,42.0
2018,8,12,6,0,211.0,42.0,2.7,14.8,67.0,150.32,114.07
2018,8,12,6,15,286.5,57.5,2.6,15.5,109.0,213.87,170.65
2018,8,12,6,30,362.0,73.0,2.5,16.2,151.0,285.93,232.77
2018,8,12,6,45,420.5,85.5,2.45,16.9,199.5,352.66,288.95
2018,8,12,7,0,479.0,98.0,2.4,17.6,248.0,424.81,347.35
2018,8,12,7,15,524.5,106.5,2.4,18.4,298.5,488.44,396.85
2018,8,12,7,30,570.0,115.0,2.4,19.2,349.0,561.22,451.26
2018,8,12,7,45,606.0,121.0,2.35,20.0,399.0,621.41,494.12
2018,8,12,8,0,642.0,127.0,2.3,20.8,449.0,682.49,535.89
2018,8,12,8,15,669.5,131.5,2.35,21.65,497.5,735.28,570.07
2018,8,12,8,30,697.0,136.0,2.4,22.5,546.0,787.52,603.08
2018,8,12,8,45,720.0,138.5,2.4,23.35,591.5,832.49,629.96
2018,8,12,9,0,743.0,141.0,2.4,24.2,637.0,875.91,655.28
2018,8,12,9,15,762.0,143.0,2.5,25.0,678.5,907.16,672.99
2018,8,12,9,30,781.0,145.0,2.6,25.8,720.0,942.07,693.07
2018,8,12,9,45,798.0,144.5,2.65,26.55,757.0,969.62,707.81
2018,8,12,10,0,815.0,144.0,2.7,27.3,794.0,994.18,720.58
2018,8,12,10,15,825.0,145.5,2.85,27.85,823.5,1010.65,729.62
2018,8,12,10,30,835.0,147.0,3.0,28.4,853.0,1023.62,736.54
2018,8,12,10,45,842.5,147.5,3.1,28.9,876.0,1029.37,738.66
2018,8,12,11,0,850.0,148.0,3.2,29.4,899.0,1031.42,738.59
2018,8,12,11,15,854.0,148.5,3.3,29.7,913.5,1014.16,726.92
2018,8,12,11,30,858.0,149.0,3.4,30.0,928.0,1005.59,721.04
2018,8,12,11,45,860.5,148.5,3.55,30.3,935.0,991.03,711.66
2018,8,12,12,0,863.0,148.0,3.7,30.6,942.0,973.02,700.1
2018,8,12,12,15,862.0,148.5,3.75,30.7,941.0,949.33,684.82
2018,8,12,12,30,861.0,149.0,3.8,30.8,940.0,922.49,667.52
2018,8,12,12,45,858.0,148.5,3.9,30.9,931.0,890.02,646.74
2018,8,12,13,0,855.0,148.0,4.0,31.0,922.0,854.83,624.03
2018,8,12,13,15,851.5,146.5,4.05,30.85,906.0,815.79,598.96
2018,8,12,13,30,848.0,145.0,4.1,30.7,890.0,779.06,575.24
2018,8,12,13,45,842.0,144.0,4.2,30.55,867.0,733.01,543.4
2018,8,12,14,0,836.0,143.0,4.3,30.4,844.0,685.19,509.43
2018,8,12,14,15,828.0,140.5,4.3,30.05,814.0,633.26,471.75
2018,8,12,14,30,820.0,138.0,4.3,29.7,784.0,580.25,432.17
2018,8,12,14,45,810.0,134.5,4.35,29.3,748.0,524.51,389.53
2018,8,12,15,0,800.0,131.0,4.4,28.9,712.0,468.4,345.17
2018,8,12,15,15,785.0,128.0,4.4,28.9,670.5,410.66,297.68
2018,8,12,15,30,770.0,125.0,4.4,28.9,629.0,353.61,249.67
2018,8,12,15,45,727.0,127.0,4.35,27.75,575.5,289.33,197.39
2018,8,12,16,0,684.0,129.0,4.3,26.6,522.0,233.65,152.19
2018,8,12,16,15,652.0,122.5,4.2,25.85,470.0,177.85,108.73
2018,8,12,16,30,620.0,116.0,4.1,25.1,418.0,125.95,74.29
2018,8,12,16,45,624.5,103.0,4.0,24.3,378.0,73.8,57.43
2018,8,12,17,0,629.0,90.0,3.9,23.5,338.0,62.49,48.19
2018,8,12,17,15,589.5,83.0,3.8,22.55,289.0,59.37,45.83
2018,8,12,17,30,550.0,76.0,3.7,21.6,240.0,56.07,43.22
2018,8,12,17,45,490.5,67.0,3.55,20.6,192.0,50.84,38.77
2018,8,12,18,0,431.0,58.0,3.4,19.6,144.0,45.39,33.92
2018,8,12,18,15,345.0,46.0,3.3,18.9,102.0,36.89,26.12
2018,8,12,18,30,259.0,34.0,3.2,18.2,60.0,26.61,16.16
2018,8,12,18,45,154.0,21.0,3.1,17.45,34.0,16.64,0.0
2018,8,12,19,0,49.0,8.0,3.0,16.7,8.0,7.28,0.0
2018,8,12,19,15,24.5,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,13,5,15,32.5,5.5,2.4,12.7,6.0,0.0,0.0
2018,8,13,5,30,65.0,11.0,2.6,13.2,12.0,27.94,0.0
2018,8,13,5,45,167.5,25.0,2.85,13.65,41.0,98.02,43.2
2018,8,13,6,0,270.0,39.0,3.1,14.1,70.0,170.06,129.2
2018,8,13,6,15,288.0,51.5,3.1,14.65,99.5,207.43,165.99
2018,8,13,6,30,306.0,64.0,3.1,15.2,129.0,246.93,202.21
2018,8,13,6,45,182.5,91.5,3.1,15.75,133.0,215.57,177.43
2018,8,13,7,0,59.0,119.0,3.1,16.3,137.0,160.05,130.12
2018,8,13,7,15,119.5,138.5,3.05,16.9,184.0,233.54,191.56
2018,8,13,7,30,180.0,158.0,3.0,17.5,231.0,302.48,247.69
2018,8,13,7,45,268.5,166.5,3.0,18.1,292.0,398.1,324.01
2018,8,13,8,0,357.0,175.0,3.0,18.7,353.0,487.94,393.55
2018,8,13,8,15,434.5,178.5,3.0,19.4,417.5,585.5,466.05
2018,8,13,8,30,512.0,182.0,3.0,20.1,482.0,671.47,527.88
2018,8,13,8,45,645.0,153.5,3.0,20.8,562.0,782.67,606.05
2018,8,13,9,0,778.0,125.0,3.0,21.5,642.0,885.53,673.76
2018,8,13,9,15,786.0,131.0,3.05,22.05,681.5,917.57,692.07
2018,8,13,9,30,794.0,137.0,3.1,22.6,721.0,946.64,708.84
2018,8,13,9,45,797.0,144.5,3.1,23.15,754.5,969.28,720.84
2018,8,13,10,0,800.0,152.0,3.1,23.7,788.0,988.45,730.58
2018,8,13,10,15,807.5,154.5,3.2,24.15,816.5,1003.29,738.6
2018,8,13,10,30,815.0,157.0,3.3,24.6,845.0,1014.64,744.44
2018,8,13,10,45,820.0,159.5,3.35,25.0,867.0,1019.87,746.16
2018,8,13,11,0,825.0,162.0,3.4,25.4,889.0,1021.44,745.67
2018,8,13,11,15,827.5,163.5,3.5,25.55,903.0,1015.78,741.74
2018,8,13,11,30,830.0,165.0,3.6,25.7,917.0,1006.5,735.58
2018,8,13,11,45,830.0,166.5,3.7,25.85,923.5,991.2,725.58
2018,8,13,12,0,830.0,168.0,3.8,26.0,930.0,972.47,713.39
2018,8,13,12,15,834.0,165.0,3.9,25.9,930.5,949.71,699.26
2018,8,13,12,30,838.0,162.0,4.0,25.8,931.0,923.63,682.88
2018,8,13,12,45,842.0,157.5,4.1,25.7,924.0,892.88,663.27
2018,8,13,13,0,846.0,153.0,4.2,25.6,917.0,859.03,641.41
2018,8,13,13,15,841.0,153.0,4.25,25.3,901.0,819.25,615.57
2018,8,13,13,30,836.0,153.0,4.3,25.0,885.0,777.21,587.66
2018,8,13,13,45,829.5,151.5,4.35,24.75,861.5,730.7,554.66
2018,8,13,14,0,823.0,150.0,4.4,24.5,838.0,682.51,519.62
2018,8,13,14,15,813.5,148.5,4.45,24.05,808.0,631.04,481.67
2018,8,13,14,30,804.0,147.0,4.5,23.6,778.0,578.64,441.87
2018,8,13,14,45,792.0,144.0,4.5,23.15,741.5,523.03,398.25
2018,8,13,15,0,780.0,141.0,4.5,22.7,705.0,467.31,353.12
2018,8,13,15,15,764.5,137.5,4.5,22.7,663.5,409.96,304.86
2018,8,13,15,30,749.0,134.0,4.5,22.7,622.0,349.07,252.87
2018,8,13,15,45,729.5,129.5,4.4,21.55,576.5,291.05,203.49
2018,8,13,16,0,710.0,125.0,4.3,20.4,531.0,234.84,155.81
2018,8,13,16,15,684.5,120.0,4.2,19.8,482.5,179.48,111.33
2018,8,13,16,30,659.0,115.0,4.1,19.2,434.0,127.16,75.98
2018,8,13,16,45,625.5,108.0,4.0,18.55,383.5,76.5,61.16
2018,8,13,17,0,592.0,101.0,3.9,17.9,333.0,70.87,56.66
2018,8,13,17,15,547.5,92.5,3.8,17.35,282.5,66.89,53.45
2018,8,13,17,30,503.0,84.0,3.7,16.8,232.0,62.7,49.93
2018,8,13,17,45,441.5,73.5,3.6,16.2,184.5,54.8,42.98
2018,8,13,18,0,380.0,63.0,3.5,15.6,137.0,47.78,36.57
2018,8,13,18,15,295.0,49.0,3.4,15.2,96.0,37.73,27.23
2018,8,13,18,30,210.0,35.0,3.3,14.8,55.0,27.36,16.81
2018,8,13,18,45,118.5,20.0,3.2,14.35,30.0,15.83,0.0
2018,8,13,19,0,27.0,5.0,3.1,13.9,5.0,4.55,0.0
2018,8,13,19,15,13.5,2.5,3.05,13.7,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,2.5,12.9,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,2.7,13.3,6.0,9.33,0.0
2018,8,14,5,45,50.0,22.0,2.95,13.7,27.0,43.68,13.85
2018,8,14,6,0,86.0,38.0,3.2,14.1,48.0,88.23,65.19
2018,8,14,6,15,139.0,56.5,3.25,14.5,81.5,137.9,109.41
2018,8,14,6,30,192.0,75.0,3.3,14.9,115.0,193.1,157.79
2018,8,14,6,45,100.0,82.0,3.35,15.3,103.0,147.85,120.79
2018,8,14,7,0,8.0,89.0,3.4,15.7,91.0,87.19,68.61
2018,8,14,7,15,13.0,105.5,3.4,16.15,110.0,106.4,84.7
2018,8,14,7,30,18.0,122.0,3.4,16.6,129.0,126.03,100.81
2018,8,14,7,45,9.0,88.5,3.4,17.0,92.0,85.63,66.56
2018,8,14,8,0,0.0,55.0,3.4,17.4,55.0,48.6,35.13
2018,8,14,8,15,0.0,85.5,3.35,17.85,85.5,75.72,57.43
2018,8,14,8,30,0.0,116.0,3.3,18.3,116.0,104.13,80.38
2018,8,14,8,45,1.0,135.5,3.3,18.7,136.0,123.36,95.61
2018,8,14,9,0,2.0,155.0,3.3,19.1,156.0,142.69,110.75
2018,8,14,9,15,4.0,170.5,3.3,19.55,173.0,159.17,123.49
2018,8,14,9,30,6.0,186.0,3.3,20.0,190.0,175.72,136.15
2018,8,14,9,45,10.0,214.5,3.3,20.4,222.0,206.86,160.24
2018,8,14,10,0,14.0,243.0,3.3,20.8,254.0,238.08,184.06
2018,8,14,10,15,15.0,255.0,3.35,21.1,267.0,250.18,192.88
2018,8,14,10,30,16.0,267.0,3.4,21.4,280.0,262.19,201.63
2018,8,14,10,45,18.5,287.5,3.4,21.75,303.0,283.79,217.65
2018,8,14,11,0,21.0,308.0,3.4,22.1,326.0,305.18,233.36
2018,8,14,11,15,26.0,333.5,3.45,22.35,356.5,348.24,265.42
2018,8,14,11,30,31.0,359.0,3.5,22.6,387.0,376.37,285.98
2018,8,14,11,45,34.5,371.0,3.55,22.85,402.5,388.75,294.79
2018,8,14,12,0,38.0,383.0,3.6,23.1,418.0,400.5,303.19
2018,8,14,12,15,108.5,391.5,3.65,23.15,491.0,481.45,364.89
2018,8,14,12,30,179.0,400.0,3.7,23.2,564.0,545.34,412.88
2018,8,14,12,45,175.5,419.5,3.8,23.3,579.0,550.26,415.71
2018,8,14,13,0,172.0,439.0,3.9,23.4,594.0,553.95,417.98
2018,8,14,13,15,192.0,431.5,3.95,23.25,601.5,550.59,416.37
2018,8,14,13,30,212.0,424.0,4.0,23.1,609.0,545.11,413.14
2018,8,14,13,45,351.0,358.5,4.05,23.0,655.5,573.36,436.81
2018,8,14,14,0,490.0,293.0,4.1,22.9,702.0,588.15,449.52
2018,8,14,14,15,658.0,214.0,4.1,22.55,742.0,592.7,454.34
2018,8,14,14,30,826.0,135.0,4.1,22.2,782.0,579.75,444.53
2018,8,14,14,45,817.0,131.5,4.15,21.9,746.0,524.05,400.27
2018,8,14,15,0,808.0,128.0,4.2,21.6,710.0,467.85,354.35
2018,8,14,15,15,793.0,125.0,4.2,21.6,668.5,409.52,305.0
2018,8,14,15,30,778.0,122.0,4.2,21.6,627.0,351.88,255.09
2018,8,14,15,45,761.0,117.5,4.15,20.6,581.5,293.44,204.85
2018,8,14,16,0,744.0,113.0,4.1,19.6,536.0,231.33,152.0
2018,8,14,16,15,722.0,107.5,4.1,19.1,487.5,174.05,105.67
2018,8,14,16,30,700.0,102.0,4.1,18.6,439.0,119.34,68.65
2018,8,14,16,45,633.5,101.5,4.05,18.05,380.0,70.63,56.21
2018,8,14,17,0,567.0,101.0,4.0,17.5,321.0,70.92,56.81
2018,8,14,17,15,507.5,93.5,3.9,16.95,268.5,67.69,54.25
2018,8,14,17,30,448.0,86.0,3.8,16.4,216.0,62.82,50.12
2018,8,14,17,45,387.0,74.0,3.7,15.85,170.0,55.01,43.22
2018,8,14,18,0,326.0,62.0,3.6,15.3,124.0,46.91,35.82
2018,8,14,18,15,225.5,47.0,3.5,14.9,84.0,36.07,25.75
2018,8,14,18,30,125.0,32.0,3.4,14.5,44.0,25.77,15.23
2018,8,14,18,45,70.0,18.0,3.25,14.1,24.0,14.69,0.0
2018,8,14,19,0,15.0,4.0,3.1,13.7,4.0,3.64,0.0
2018,8,14,19,15,7.5,2.0,3.0,13.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,15,5,15,10.0,2.5,2.25,12.85,2.5,0.0,0.0
2018,8,15,5,30,20.0,5.0,2.4,13.3,5.0,10.08,0.0
2018,8,15,5,45,19.5,8.5,2.55,13.75,9.5,15.4,0.06
2018,8,15,6,0,19.0,12.0,2.7,14.2,14.0,20.09,10.53
2018,8,15,6,15,9.5,18.5,2.75,14.7,19.5,20.87,11.95
2018,8,15,6,30,0.0,25.0,2.8,15.2,25.0,22.0,13.1
2018,8,15,6,45,0.0,34.0,2.8,15.65,34.0,29.95,19.97
2018,8,15,7,0,0.0,43.0,2.8,16.1,43.0,37.92,26.73
2018,8,15,7,15,0.0,50.0,2.75,16.65,50.0,44.12,31.88
2018,8,15,7,30,0.0,57.0,2.7,17.2,57.0,50.34,36.93
2018,8,15,7,45,0.0,67.5,2.65,17.7,67.5,59.67,44.52
2018,8,15,8,0,0.0,78.0,2.6,18.2,78.0,69.02,52.0
2018,8,15,8,15,0.0,96.0,2.6,18.75,96.0,85.42,65.18
2018,8,15,8,30,0.0,114.0,2.6,19.3,114.0,102.25,78.5
2018,8,15,8,45,1.5,137.5,2.6,19.85,138.5,125.76,97.09
2018,8,15,9,0,3.0,161.0,2.6,20.4,163.0,149.45,115.55
2018,8,15,9,15,12.0,202.5,2.65,20.9,211.0,198.05,153.69
2018,8,15,9,30,21.0,244.0,2.7,21.4,259.0,247.31,191.55
2018,8,15,9,45,19.5,254.0,2.75,21.9,268.5,255.1,196.6
2018,8,15,10,0,18.0,264.0,2.8,22.4,278.0,262.77,201.66
2018,8,15,10,15,33.0,304.0,2.9,22.75,331.0,332.85,254.67
2018,8,15,10,30,48.0,344.0,3.0,23.1,384.0,388.3,295.61
2018,8,15,10,45,69.5,377.5,3.05,23.5,437.5,442.92,335.48
2018,8,15,11,0,91.0,411.0,3.1,23.9,491.0,496.65,374.01
2018,8,15,11,15,172.5,388.5,3.2,24.15,543.0,566.53,426.37
2018,8,15,11,30,254.0,366.0,3.3,24.4,595.0,632.18,474.68
2018,8,15,11,45,531.5,264.0,3.4,24.6,748.0,806.65,603.29
2018,8,15,12,0,809.0,162.0,3.5,24.8,901.0,947.02,699.54
2018,8,15,12,15,855.5,138.5,3.6,24.85,919.5,934.38,690.45
2018,8,15,12,30,902.0,115.0,3.7,24.9,938.0,927.57,686.53
2018,8,15,12,45,899.5,115.0,3.75,24.95,929.5,894.9,664.91
2018,8,15,13,0,897.0,115.0,3.8,25.0,921.0,859.29,641.37
2018,8,15,13,15,894.0,114.0,3.9,24.85,905.0,819.6,615.57
2018,8,15,13,30,891.0,113.0,4.0,24.7,889.0,777.35,587.69
2018,8,15,13,45,886.5,111.5,4.05,24.55,866.0,731.22,555.99
2018,8,15,14,0,882.0,110.0,4.1,24.4,843.0,683.04,520.67
2018,8,15,14,15,875.0,108.5,4.15,24.05,813.5,631.51,482.27
2018,8,15,14,30,868.0,107.0,4.2,23.7,784.0,578.59,441.63
2018,8,15,14,45,859.0,104.5,4.2,23.35,748.0,522.69,397.3
2018,8,15,15,0,850.0,102.0,4.2,23.0,712.0,466.11,350.98
2018,8,15,15,15,836.5,100.0,4.2,23.0,670.5,407.79,301.46
2018,8,15,15,30,823.0,98.0,4.2,23.0,629.0,345.36,247.68
2018,8,15,15,45,806.5,94.5,4.2,22.0,583.5,285.3,195.92
2018,8,15,16,0,790.0,91.0,4.2,21.0,538.0,226.57,145.55
2018,8,15,16,15,768.5,87.0,4.15,20.45,489.0,168.33,98.58
2018,8,15,16,30,747.0,83.0,4.1,19.9,440.0,112.54,61.49
2018,8,15,16,45,717.0,79.0,4.0,19.35,389.5,59.34,46.15
2018,8,15,17,0,687.0,75.0,3.9,18.8,339.0,52.28,40.28
2018,8,15,17,15,644.0,69.0,3.85,18.2,287.5,49.39,37.95
2018,8,15,17,30,601.0,63.0,3.8,17.6,236.0,46.37,35.41
2018,8,15,17,45,538.5,56.5,3.7,17.0,187.5,42.73,32.19
2018,8,15,18,0,476.0,50.0,3.6,16.4,139.0,39.03,28.72
2018,8,15,18,15,379.5,40.0,3.45,16.0,97.0,32.03,22.08
2018,8,15,18,30,283.0,30.0,3.3,15.6,55.0,24.8,14.0
2018,8,15,18,45,160.5,17.5,3.2,15.2,30.0,15.92,0.0
2018,8,15,19,0,38.0,5.0,3.1,14.8,5.0,4.55,0.0
2018,8,15,19,15,19.0,2.5,3.05,14.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.0,1.4,12.0,4.5,0.0,0.0
2018,8,16,5,30,68.0,8.0,1.7,12.6,9.0,26.13,0.0
2018,8,16,5,45,196.5,20.5,2.0,13.2,38.0,101.81,22.26
2018,8,16,6,0,325.0,33.0,2.3,13.8,67.0,187.03,140.38
2018,8,16,6,15,363.5,42.0,2.3,14.35,100.5,234.36,186.99
2018,8,16,6,30,402.0,51.0,2.3,14.9,134.0,285.6,233.45
2018,8,16,6,45,207.5,78.0,2.35,15.5,121.5,213.74,176.02
2018,8,16,7,0,13.0,105.0,2.4,16.1,109.0,108.11,85.99
2018,8,16,7,15,123.5,126.5,2.4,16.65,175.5,222.76,183.09
2018,8,16,7,30,234.0,148.0,2.4,17.2,242.0,343.03,281.13
2018,8,16,7,45,505.0,114.5,2.45,17.8,353.0,540.11,438.11
2018,8,16,8,0,776.0,81.0,2.5,18.4,464.0,734.17,580.75
2018,8,16,8,15,797.0,84.5,2.5,19.05,513.0,785.17,612.42
2018,8,16,8,30,818.0,88.0,2.5,19.7,562.0,834.85,643.54
2018,8,16,8,45,834.0,90.0,2.55,20.4,607.0,868.04,662.89
2018,8,16,9,0,850.0,92.0,2.6,21.1,652.0,907.14,686.17
2018,8,16,9,15,859.0,95.5,2.6,21.7,692.0,938.81,703.93
2018,8,16,9,30,868.0,99.0,2.6,22.3,732.0,967.42,719.52
2018,8,16,9,45,873.0,103.0,2.6,22.95,766.0,989.36,730.5
2018,8,16,10,0,878.0,107.0,2.6,23.6,800.0,1007.75,739.19
2018,8,16,10,15,885.5,108.5,2.6,24.2,829.0,1022.27,745.57
2018,8,16,10,30,893.0,110.0,2.6,24.8,858.0,1033.13,749.7
2018,8,16,10,45,898.5,110.5,2.55,25.4,880.0,1037.14,749.05
2018,8,16,11,0,904.0,111.0,2.5,26.0,902.0,1037.35,746.17
2018,8,16,11,15,907.5,111.0,2.55,26.5,916.5,1031.2,740.77
2018,8,16,11,30,911.0,111.0,2.6,27.0,931.0,1021.26,733.14
2018,8,16,11,45,912.5,111.5,2.6,27.5,938.0,1006.11,721.87
2018,8,16,12,0,914.0,112.0,2.6,28.0,945.0,987.3,708.44
2018,8,16,12,15,912.5,112.5,2.75,28.25,943.5,962.13,693.05
2018,8,16,12,30,911.0,113.0,2.9,28.5,942.0,933.64,675.41
2018,8,16,12,45,907.5,113.5,3.0,28.8,933.0,900.24,653.91
2018,8,16,13,0,904.0,114.0,3.1,29.1,924.0,863.92,630.37
2018,8,16,13,15,901.0,113.0,3.25,29.05,908.0,823.87,605.25
2018,8,16,13,30,898.0,112.0,3.4,29.0,892.0,781.24,578.01
2018,8,16,13,45,893.0,110.5,3.5,28.95,868.5,734.36,546.68
2018,8,16,14,0,888.0,109.0,3.6,28.9,845.0,685.46,511.71
2018,8,16,14,15,881.0,107.5,3.65,28.6,815.0,633.54,473.88
2018,8,16,14,30,874.0,106.0,3.7,28.3,785.0,580.23,433.81
2018,8,16,14,45,865.5,103.0,3.75,28.05,749.0,523.73,389.98
2018,8,16,15,0,857.0,100.0,3.8,27.8,713.0,466.52,344.09
2018,8,16,15,15,843.5,98.0,3.8,27.8,671.0,407.73,295.21
2018,8,16,15,30,830.0,96.0,3.8,27.8,629.0,344.81,242.08
2018,8,16,15,45,814.0,92.5,3.8,26.8,583.0,284.41,191.04
2018,8,16,16,0,798.0,89.0,3.8,25.8,537.0,225.27,141.32
2018,8,16,16,15,777.5,84.5,3.75,25.1,488.0,166.24,94.75
2018,8,16,16,30,757.0,80.0,3.7,24.4,439.0,109.54,58.02
2018,8,16,16,45,727.0,76.0,3.65,23.65,388.0,56.75,43.11
2018,8,16,17,0,697.0,72.0,3.6,22.9,337.0,55.2,42.1
2018,8,16,17,15,655.5,66.5,3.5,22.0,286.0,47.71,35.89
2018,8,16,17,30,614.0,61.0,3.4,21.1,235.0,45.0,33.69
2018,8,16,17,45,551.5,54.0,3.3,20.15,186.0,40.88,30.12
2018,8,16,18,0,489.0,47.0,3.2,19.2,137.0,36.63,26.26
2018,8,16,18,15,390.5,37.5,3.1,18.5,95.0,29.97,20.0
2018,8,16,18,30,292.0,28.0,3.0,17.8,53.0,23.09,12.05
2018,8,16,18,45,166.0,17.0,2.9,17.1,29.0,15.46,0.0
2018,8,16,19,0,40.0,6.0,2.8,16.4,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,2.75,16.1,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,1.3,13.05,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,1.5,13.6,9.0,29.22,0.0
2018,8,17,5,45,210.5,19.5,1.75,14.15,37.5,105.06,11.34
2018,8,17,6,0,342.0,31.0,2.0,14.7,66.0,192.02,142.77
2018,8,17,6,15,397.0,39.0,2.0,15.4,102.5,246.42,195.43
2018,8,17,6,30,452.0,47.0,2.0,16.1,139.0,306.62,248.96
2018,8,17,6,45,295.0,76.0,1.95,16.75,143.0,272.97,223.63
2018,8,17,7,0,138.0,105.0,1.9,17.4,147.0,202.81,165.64
2018,8,17,7,15,400.0,93.0,1.85,18.25,246.0,392.08,321.29
2018,8,17,7,30,662.0,81.0,1.8,19.1,345.0,590.44,473.96
2018,8,17,7,45,729.0,77.0,1.75,19.9,404.5,662.51,522.33
2018,8,17,8,0,796.0,73.0,1.7,20.7,464.0,740.93,574.07
2018,8,17,8,15,817.0,76.0,1.7,21.55,513.5,784.63,600.03
2018,8,17,8,30,838.0,79.0,1.7,22.4,563.0,834.0,629.54
2018,8,17,8,45,854.0,81.5,1.7,23.3,609.0,876.6,653.58
2018,8,17,9,0,870.0,84.0,1.7,24.2,655.0,916.92,675.67
2018,8,17,9,15,882.5,85.5,1.7,25.15,696.0,950.17,692.62
2018,8,17,9,30,895.0,87.0,1.7,26.1,737.0,980.45,707.5
2018,8,17,9,45,904.5,88.0,1.75,27.0,772.5,1004.0,718.79
2018,8,17,10,0,914.0,89.0,1.8,27.9,808.0,1024.1,727.95
2018,8,17,10,15,920.5,90.0,1.85,28.6,837.0,1037.54,733.61
2018,8,17,10,30,927.0,91.0,1.9,29.3,866.0,1047.19,737.07
2018,8,17,10,45,932.5,91.5,1.95,30.05,888.5,1051.4,737.18
2018,8,17,11,0,938.0,92.0,2.0,30.8,911.0,1051.67,735.05
2018,8,17,11,15,941.5,93.0,2.1,31.4,926.5,1046.5,730.81
2018,8,17,11,30,945.0,94.0,2.2,32.0,942.0,1037.37,724.27
2018,8,17,11,45,947.0,93.5,2.25,32.6,949.0,1021.29,713.01
2018,8,17,12,0,949.0,93.0,2.3,33.2,956.0,1001.41,699.55
2018,8,17,12,15,948.5,93.5,2.4,33.45,955.5,976.52,684.54
2018,8,17,12,30,948.0,94.0,2.5,33.7,955.0,948.1,667.28
2018,8,17,12,45,946.0,94.5,2.6,33.95,946.5,914.99,646.94
2018,8,17,13,0,944.0,95.0,2.7,34.2,938.0,878.73,624.43
2018,8,17,13,15,941.0,94.0,2.75,34.15,921.5,837.26,598.75
2018,8,17,13,30,938.0,93.0,2.8,34.1,905.0,793.08,571.02
2018,8,17,13,45,933.5,92.0,2.9,34.05,881.5,745.33,540.81
2018,8,17,14,0,929.0,91.0,3.0,34.0,858.0,695.39,506.35
2018,8,17,14,15,923.0,90.0,3.1,33.7,828.5,642.57,469.16
2018,8,17,14,30,917.0,89.0,3.2,33.4,799.0,588.15,429.48
2018,8,17,14,45,908.0,87.0,3.25,33.15,762.0,530.01,385.48
2018,8,17,15,0,899.0,85.0,3.3,32.9,725.0,471.12,339.32
2018,8,17,15,15,886.5,83.5,3.3,32.9,683.0,410.81,290.2
2018,8,17,15,30,874.0,82.0,3.3,32.9,641.0,350.64,239.93
2018,8,17,15,45,859.0,79.5,3.35,31.95,594.5,289.42,189.09
2018,8,17,16,0,844.0,77.0,3.4,31.0,548.0,229.17,139.37
2018,8,17,16,15,823.0,74.5,3.35,30.25,498.5,162.97,88.36
2018,8,17,16,30,802.0,72.0,3.3,29.5,449.0,104.98,52.15
2018,8,17,16,45,773.5,68.0,3.3,28.75,397.0,51.09,37.44
2018,8,17,17,0,745.0,64.0,3.3,28.0,345.0,49.26,36.17
2018,8,17,17,15,703.0,59.5,3.2,26.85,292.5,46.87,34.42
2018,8,17,17,30,661.0,55.0,3.1,25.7,240.0,44.43,32.52
2018,8,17,17,45,597.5,49.0,3.0,24.6,189.5,37.13,26.3
2018,8,17,18,0,534.0,43.0,2.9,23.5,139.0,33.5,23.04
2018,8,17,18,15,432.0,35.0,2.8,22.55,96.0,27.98,17.88
2018,8,17,18,30,330.0,27.0,2.7,21.6,53.0,22.37,10.69
2018,8,17,18,45,179.0,15.5,2.65,20.65,28.0,14.1,0.0
2018,8,17,19,0,28.0,4.0,2.6,19.7,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,2.55,19.25,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,18,5,15,42.0,4.0,1.45,13.55,4.5,0.0,0.0
2018,8,18,5,30,84.0,8.0,1.7,14.2,9.0,30.65,0.0
2018,8,18,5,45,230.5,19.5,1.95,14.85,39.0,111.23,0.0
2018,8,18,6,0,377.0,31.0,2.2,15.5,69.0,206.14,151.98
2018,8,18,6,15,472.0,39.0,2.15,16.25,115.0,280.74,221.6
2018,8,18,6,30,567.0,47.0,2.1,17.0,161.0,365.58,294.78
2018,8,18,6,45,626.5,53.0,2.1,17.75,213.0,437.41,355.16
2018,8,18,7,0,686.0,59.0,2.1,18.5,265.0,511.36,414.48
2018,8,18,7,15,726.0,63.5,2.05,19.6,318.5,577.96,464.5
2018,8,18,7,30,766.0,68.0,2.0,20.7,372.0,646.31,512.25
2018,8,18,7,45,795.0,71.5,1.95,21.8,425.0,706.43,551.13
2018,8,18,8,0,824.0,75.0,1.9,22.9,478.0,766.45,588.42
2018,8,18,8,15,844.5,78.0,1.9,23.9,528.5,810.73,614.2
2018,8,18,8,30,865.0,81.0,1.9,24.9,579.0,860.6,643.18
2018,8,18,8,45,880.5,83.0,1.9,25.95,625.5,902.96,666.24
2018,8,18,9,0,896.0,85.0,1.9,27.0,672.0,942.93,687.28
2018,8,18,9,15,897.0,92.0,1.95,27.85,711.0,972.23,702.23
2018,8,18,9,30,898.0,99.0,2.0,28.7,750.0,997.82,714.81
2018,8,18,9,45,893.0,108.0,2.05,29.5,782.0,1015.9,722.79
2018,8,18,10,0,888.0,117.0,2.1,30.3,814.0,1029.84,728.31
2018,8,18,10,15,895.5,118.5,2.15,30.95,843.5,1044.23,734.65
2018,8,18,10,30,903.0,120.0,2.2,31.6,873.0,1054.9,738.77
2018,8,18,10,45,909.5,121.0,2.25,32.2,896.5,1060.2,739.88
2018,8,18,11,0,916.0,122.0,2.3,32.8,920.0,1061.62,738.78
2018,8,18,11,15,919.0,123.0,2.4,33.25,935.0,1055.62,734.32
2018,8,18,11,30,922.0,124.0,2.5,33.7,950.0,1045.73,727.64
2018,8,18,11,45,924.0,124.5,2.6,34.2,957.5,1030.54,717.63
2018,8,18,12,0,926.0,125.0,2.7,34.7,965.0,1011.61,705.41
2018,8,18,12,15,922.5,127.0,2.8,34.8,963.0,985.39,689.82
2018,8,18,12,30,919.0,129.0,2.9,34.9,961.0,955.86,672.13
2018,8,18,12,45,911.5,132.0,3.0,35.0,950.5,920.65,650.71
2018,8,18,13,0,904.0,135.0,3.1,35.1,940.0,882.71,627.36
2018,8,18,13,15,901.0,133.5,3.2,34.95,923.5,841.76,602.43
2018,8,18,13,30,898.0,132.0,3.3,34.8,907.0,798.23,575.45
2018,8,18,13,45,893.0,130.0,3.4,34.65,883.0,750.47,544.13
2018,8,18,14,0,888.0,128.0,3.5,34.5,859.0,700.7,509.82
2018,8,18,14,15,880.0,126.0,3.55,34.15,828.0,647.32,472.16
2018,8,18,14,30,872.0,124.0,3.6,33.8,797.0,592.66,432.33
2018,8,18,14,45,861.5,121.5,3.65,33.5,759.5,533.98,388.21
2018,8,18,15,0,851.0,119.0,3.7,33.2,722.0,475.22,342.47
2018,8,18,15,15,836.5,116.0,3.7,33.2,679.0,414.36,293.31
2018,8,18,15,30,822.0,113.0,3.7,33.2,636.0,354.07,243.41
2018,8,18,15,45,803.0,109.5,3.7,32.1,588.5,293.07,193.45
2018,8,18,16,0,784.0,106.0,3.7,31.0,541.0,233.75,145.17
2018,8,18,16,15,759.5,101.5,3.65,30.15,490.5,169.46,96.18
2018,8,18,16,30,735.0,97.0,3.6,29.3,440.0,112.88,61.05
2018,8,18,16,45,701.0,91.5,3.55,28.45,387.5,62.79,47.32
2018,8,18,17,0,667.0,86.0,3.5,27.6,335.0,60.83,46.02
2018,8,18,17,15,618.5,79.0,3.3,26.45,282.0,57.5,43.52
2018,8,18,17,30,570.0,72.0,3.1,25.3,229.0,54.03,40.78
2018,8,18,17,45,500.0,63.0,2.95,24.1,179.0,48.63,36.2
2018,8,18,18,0,430.0,54.0,2.8,22.9,129.0,43.04,31.21
2018,8,18,18,15,328.5,41.0,2.75,21.9,87.0,33.43,22.43
2018,8,18,18,30,227.0,28.0,2.7,20.9,45.0,23.39,10.68
2018,8,18,18,45,120.5,15.0,2.6,19.85,23.5,13.64,0.0
2018,8,18,19,0,14.0,2.0,2.5,18.8,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,2.55,18.3,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,15,26.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,8,19,5,30,52.0,8.0,2.0,13.2,8.0,21.78,0.0
2018,8,19,5,45,166.0,21.0,2.25,13.75,35.0,90.72,0.0
2018,8,19,6,0,280.0,34.0,2.5,14.3,62.0,170.72,125.49
2018,8,19,6,15,334.0,44.5,2.5,14.95,97.0,224.59,178.35
2018,8,19,6,30,388.0,55.0,2.5,15.6,132.0,284.12,231.47
2018,8,19,6,45,197.0,77.0,2.5,16.25,116.5,207.87,170.62
2018,8,19,7,0,6.0,99.0,2.5,16.9,101.0,97.73,76.94
2018,8,19,7,15,17.5,122.0,2.55,17.65,128.5,128.16,102.35
2018,8,19,7,30,29.0,145.0,2.6,18.4,156.0,169.71,136.17
2018,8,19,7,45,67.5,173.0,2.6,19.2,204.5,229.83,184.9
2018,8,19,8,0,106.0,201.0,2.6,20.0,253.0,306.88,245.54
2018,8,19,8,15,397.5,167.5,2.65,20.8,391.0,545.45,433.86
2018,8,19,8,30,689.0,134.0,2.7,21.6,529.0,782.93,606.07
2018,8,19,8,45,762.5,122.5,2.7,22.35,592.5,856.8,652.08
2018,8,19,9,0,836.0,111.0,2.7,23.1,656.0,927.48,695.85
2018,8,19,9,15,851.0,113.0,2.75,23.85,698.5,963.01,715.6
2018,8,19,9,30,866.0,115.0,2.8,24.6,741.0,995.67,733.55
2018,8,19,9,45,878.5,116.5,2.85,25.3,778.0,1011.53,740.58
2018,8,19,10,0,891.0,118.0,2.9,26.0,815.0,1034.45,752.39
2018,8,19,10,15,899.5,119.5,2.95,26.55,845.5,1049.81,759.72
2018,8,19,10,30,908.0,121.0,3.0,27.1,876.0,1061.44,764.82
2018,8,19,10,45,914.5,121.0,3.05,27.6,898.5,1065.62,765.46
2018,8,19,11,0,921.0,121.0,3.1,28.1,921.0,1065.91,763.83
2018,8,19,11,15,926.0,121.0,3.15,28.45,937.0,1060.78,759.39
2018,8,19,11,30,931.0,121.0,3.2,28.8,953.0,1051.72,752.64
2018,8,19,11,45,934.0,121.5,3.25,29.15,961.5,1037.32,742.63
2018,8,19,12,0,937.0,122.0,3.3,29.5,970.0,1019.09,730.33
2018,8,19,12,15,938.5,121.0,3.3,29.7,969.5,994.27,713.95
2018,8,19,12,30,940.0,120.0,3.3,29.9,969.0,965.9,695.38
2018,8,19,12,45,939.5,119.0,3.35,30.1,960.5,932.35,673.8
2018,8,19,13,0,939.0,118.0,3.4,30.3,952.0,895.61,650.05
2018,8,19,13,15,935.5,117.0,3.4,30.3,935.0,853.45,622.81
2018,8,19,13,30,932.0,116.0,3.4,30.3,918.0,808.65,593.59
2018,8,19,13,45,927.0,115.0,3.4,30.3,894.0,760.32,561.05
2018,8,19,14,0,922.0,114.0,3.4,30.3,870.0,709.87,524.93
2018,8,19,14,15,909.5,114.0,3.4,30.1,836.5,653.87,484.31
2018,8,19,14,30,897.0,114.0,3.4,29.9,803.0,596.94,441.81
2018,8,19,14,45,892.5,110.0,3.45,29.65,767.5,539.92,398.06
2018,8,19,15,0,888.0,106.0,3.5,29.4,732.0,481.7,351.79
2018,8,19,15,15,874.5,103.0,3.5,29.4,688.5,419.93,301.02
2018,8,19,15,30,861.0,100.0,3.5,29.4,645.0,354.24,246.12
2018,8,19,15,45,833.5,97.5,3.5,28.45,592.5,289.59,192.49
2018,8,19,16,0,806.0,95.0,3.5,27.5,540.0,227.61,141.51
2018,8,19,16,15,772.5,90.5,3.45,26.75,484.0,166.22,94.53
2018,8,19,16,30,739.0,86.0,3.4,26.0,428.0,108.83,59.05
2018,8,19,16,45,731.5,81.0,3.35,25.2,385.5,61.19,46.63
2018,8,19,17,0,724.0,76.0,3.3,24.4,343.0,53.85,40.7
2018,8,19,17,15,678.0,69.5,3.2,23.25,289.0,50.56,38.16
2018,8,19,17,30,632.0,63.0,3.1,22.1,235.0,47.13,35.37
2018,8,19,17,45,526.5,56.0,3.05,20.95,178.0,42.91,31.73
2018,8,19,18,0,421.0,49.0,3.0,19.8,121.0,38.7,27.86
2018,8,19,18,15,339.0,37.5,2.95,18.85,83.0,30.39,20.07
2018,8,19,18,30,257.0,26.0,2.9,17.9,45.0,21.69,8.65
2018,8,19,18,45,137.5,14.5,2.85,17.0,23.5,13.19,0.0
2018,8,19,19,0,18.0,3.0,2.8,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,2.8,15.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,20,5,15,13.5,2.5,2.75,12.45,2.5,0.0,0.0
2018,8,20,5,30,27.0,5.0,2.9,12.8,5.0,12.1,0.0
2018,8,20,5,45,88.0,15.5,3.05,13.15,22.5,56.62,0.0
2018,8,20,6,0,149.0,26.0,3.2,13.5,40.0,107.55,77.43
2018,8,20,6,15,192.5,38.0,3.2,14.05,68.0,149.41,118.32
2018,8,20,6,30,236.0,50.0,3.2,14.6,96.0,196.36,160.61
2018,8,20,6,45,120.0,64.5,3.2,15.1,88.0,148.7,121.82
2018,8,20,7,0,4.0,79.0,3.2,15.6,80.0,74.87,58.15
2018,8,20,7,15,4.5,93.0,3.15,16.2,94.5,88.36,69.39
2018,8,20,7,30,5.0,107.0,3.1,16.8,109.0,101.91,80.36
2018,8,20,7,45,5.5,127.5,3.1,17.45,130.0,122.18,96.66
2018,8,20,8,0,6.0,148.0,3.1,18.1,151.0,142.45,112.66
2018,8,20,8,15,20.5,180.5,3.05,18.75,192.0,186.93,148.43
2018,8,20,8,30,35.0,213.0,3.0,19.4,233.0,246.39,195.24
2018,8,20,8,45,57.5,245.0,2.95,20.05,281.0,301.45,237.77
2018,8,20,9,0,80.0,277.0,2.9,20.7,329.0,357.45,280.03
2018,8,20,9,15,173.0,293.0,2.9,21.35,415.0,480.57,374.0
2018,8,20,9,30,266.0,309.0,2.9,22.0,501.0,607.91,466.99
2018,8,20,9,45,497.5,245.5,2.95,22.6,626.0,787.16,597.69
2018,8,20,10,0,729.0,182.0,3.0,23.2,751.0,961.37,715.45
2018,8,20,10,15,794.0,161.0,3.0,23.7,802.0,1000.24,737.11
2018,8,20,10,30,859.0,140.0,3.0,24.2,853.0,1044.28,763.07
2018,8,20,10,45,867.0,140.0,3.05,24.7,875.5,1037.62,756.45
2018,8,20,11,0,875.0,140.0,3.1,25.2,898.0,1039.35,755.89
2018,8,20,11,15,879.5,140.5,3.15,25.5,913.5,1034.31,751.6
2018,8,20,11,30,884.0,141.0,3.2,25.8,929.0,1025.52,745.07
2018,8,20,11,45,886.5,141.0,3.3,26.1,936.0,1010.58,735.09
2018,8,20,12,0,889.0,141.0,3.4,26.4,943.0,992.02,722.86
2018,8,20,12,15,892.5,138.5,3.45,26.45,943.0,968.49,707.76
2018,8,20,12,30,896.0,136.0,3.5,26.5,943.0,941.5,690.42
2018,8,20,12,45,899.0,132.5,3.6,26.6,935.5,909.78,670.06
2018,8,20,13,0,902.0,129.0,3.7,26.7,928.0,874.82,647.41
2018,8,20,13,15,898.5,128.0,3.8,26.6,911.5,833.87,621.0
2018,8,20,13,30,895.0,127.0,3.9,26.5,895.0,790.4,592.54
2018,8,20,13,45,890.0,125.5,3.95,26.35,871.0,743.07,559.83
2018,8,20,14,0,885.0,124.0,4.0,26.2,847.0,693.74,524.04
2018,8,20,14,15,877.5,121.5,4.05,25.9,816.0,640.23,484.53
2018,8,20,14,30,870.0,119.0,4.1,25.6,785.0,585.42,442.78
2018,8,20,14,45,861.0,116.0,4.15,25.3,748.0,526.86,396.89
2018,8,20,15,0,852.0,113.0,4.2,25.0,711.0,468.26,349.35
2018,8,20,15,15,837.0,110.5,4.2,25.0,668.0,407.49,298.29
2018,8,20,15,30,822.0,108.0,4.2,25.0,625.0,347.36,246.58
2018,8,20,15,45,805.5,104.0,4.2,24.0,578.5,286.52,194.67
2018,8,20,16,0,789.0,100.0,4.2,23.0,532.0,227.05,144.43
2018,8,20,16,15,768.5,94.0,4.15,22.25,482.0,167.09,97.33
