Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,16,15,478.0,81.0,3.5,20.8,238.0,68.01,45.16
2018,9,29,16,30,338.0,81.0,3.4,20.2,172.0,59.25,46.21
2018,9,29,16,45,385.0,64.5,3.35,19.65,146.5,48.42,36.69
2018,9,29,17,0,432.0,48.0,3.3,19.1,121.0,37.9,27.23
2018,9,29,17,15,331.0,37.0,3.05,18.4,81.5,29.96,19.73
2018,9,29,17,30,230.0,26.0,2.8,17.7,42.0,21.74,8.15
2018,9,29,17,45,124.5,14.5,2.6,17.0,22.0,13.19,0.0
2018,9,29,18,0,19.0,3.0,2.4,16.3,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,2.2,15.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,5,45,15.0,2.5,0.45,13.35,2.0,0.0,0.0
2018,9,30,6,0,30.0,5.0,0.4,13.5,4.0,0.0,0.0
2018,9,30,6,15,151.5,17.5,0.4,13.95,28.5,86.59,0.0
2018,9,30,6,30,273.0,30.0,0.4,14.4,53.0,207.69,145.19
2018,9,30,6,45,368.0,40.0,0.45,14.85,94.0,291.35,231.63
2018,9,30,7,0,463.0,50.0,0.5,15.3,135.0,382.02,308.58
2018,9,30,7,15,485.5,62.0,0.45,15.85,175.5,434.44,351.29
2018,9,30,7,30,508.0,74.0,0.4,16.4,216.0,487.58,392.05
2018,9,30,7,45,613.0,73.5,0.4,17.0,278.0,588.62,466.09
2018,9,30,8,0,718.0,73.0,0.4,17.6,340.0,690.75,535.81
2018,9,30,8,15,749.0,76.5,0.35,18.25,388.0,746.42,569.37
2018,9,30,8,30,780.0,80.0,0.3,18.9,436.0,801.25,601.63
2018,9,30,8,45,802.5,83.0,0.3,19.5,481.0,846.57,627.55
2018,9,30,9,0,825.0,86.0,0.3,20.1,526.0,889.82,651.62
2018,9,30,9,15,814.5,96.0,0.3,20.65,557.5,908.18,659.57
2018,9,30,9,30,804.0,106.0,0.3,21.2,589.0,922.42,665.31
2018,9,30,9,45,723.5,141.5,0.3,21.7,594.5,900.86,648.82
2018,9,30,10,0,643.0,177.0,0.3,22.2,600.0,866.62,625.05
2018,9,30,10,15,694.0,166.0,0.45,22.6,639.0,905.06,650.88
2018,9,30,10,30,745.0,155.0,0.6,23.0,678.0,940.06,673.45
2018,9,30,10,45,728.0,166.5,0.8,23.4,689.0,930.52,669.13
2018,9,30,11,0,711.0,178.0,1.0,23.8,700.0,917.49,662.97
2018,9,30,11,15,721.0,178.0,1.1,24.1,714.0,914.6,661.71
2018,9,30,11,30,731.0,178.0,1.2,24.4,728.0,908.2,658.11
2018,9,30,11,45,777.0,156.0,1.35,24.75,743.0,901.97,655.26
2018,9,30,12,0,823.0,134.0,1.5,25.1,758.0,897.61,653.56
2018,9,30,12,15,774.0,152.5,1.6,25.2,736.5,847.5,621.88
2018,9,30,12,30,725.0,171.0,1.7,25.3,715.0,801.2,592.63
2018,9,30,12,45,721.0,172.0,1.75,25.4,705.5,768.5,571.24
2018,9,30,13,0,717.0,173.0,1.8,25.5,696.0,733.49,547.24
2018,9,30,13,15,569.5,221.5,1.9,25.25,629.5,635.61,477.8
2018,9,30,13,30,422.0,270.0,2.0,25.0,563.0,551.2,416.47
2018,9,30,13,45,289.0,283.0,2.05,24.75,480.0,448.53,341.07
2018,9,30,14,0,156.0,296.0,2.1,24.5,397.0,360.17,274.8
2018,9,30,14,15,107.0,267.0,2.2,24.15,334.5,293.13,224.72
2018,9,30,14,30,58.0,238.0,2.3,23.8,272.0,236.62,181.88
2018,9,30,14,45,130.5,227.5,2.35,23.45,297.5,251.74,193.28
2018,9,30,15,0,203.0,217.0,2.4,23.1,323.0,255.57,194.39
2018,9,30,15,15,141.5,195.0,2.4,23.1,265.5,204.3,154.69
2018,9,30,15,30,80.0,173.0,2.4,23.1,208.0,162.2,123.01
2018,9,30,15,45,80.5,158.0,2.6,22.4,190.0,142.25,107.42
2018,9,30,16,0,81.0,143.0,2.8,21.7,172.0,122.13,92.14
2018,9,30,16,15,60.5,120.5,2.75,21.2,140.5,96.62,74.01
2018,9,30,16,30,40.0,98.0,2.7,20.7,109.0,78.58,62.8
2018,9,30,16,45,26.0,77.5,2.7,20.2,84.0,63.01,49.19
2018,9,30,17,0,12.0,57.0,2.7,19.7,59.0,48.05,35.82
2018,9,30,17,15,6.0,38.0,2.5,19.15,39.0,32.44,21.59
2018,9,30,17,30,0.0,19.0,2.3,18.6,19.0,16.68,3.35
2018,9,30,17,45,0.0,9.5,2.15,18.05,9.5,8.64,0.0
2018,9,30,18,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,13.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,10.0,0.8,13.5,10.0,9.1,0.0
2018,10,1,6,30,0.0,19.0,0.8,13.9,19.0,16.74,6.38
2018,10,1,6,45,0.0,33.5,0.85,14.3,33.5,30.45,19.69
2018,10,1,7,0,0.0,48.0,0.9,14.7,48.0,44.52,32.09
2018,10,1,7,15,1.0,66.0,0.85,15.35,66.5,63.16,48.14
2018,10,1,7,30,2.0,84.0,0.8,16.0,85.0,81.6,63.71
2018,10,1,7,45,6.0,103.5,0.8,16.65,106.0,103.99,82.31
2018,10,1,8,0,10.0,123.0,0.8,17.3,127.0,126.54,100.62
2018,10,1,8,15,9.5,130.0,0.85,18.2,134.0,131.44,103.93
2018,10,1,8,30,9.0,137.0,0.9,19.1,141.0,136.73,107.53
2018,10,1,8,45,9.0,154.0,0.95,19.95,158.5,153.34,120.16
2018,10,1,9,0,9.0,171.0,1.0,20.8,176.0,169.89,132.5
2018,10,1,9,15,11.5,185.5,1.05,21.35,192.0,186.08,144.66
2018,10,1,9,30,14.0,200.0,1.1,21.9,208.0,202.33,156.73
2018,10,1,9,45,34.0,236.0,1.1,22.5,257.5,275.16,212.6
2018,10,1,10,0,54.0,272.0,1.1,23.1,307.0,333.79,255.98
2018,10,1,10,15,70.0,287.5,1.1,23.6,335.0,364.52,277.96
2018,10,1,10,30,86.0,303.0,1.1,24.1,363.0,394.86,299.49
2018,10,1,10,45,164.0,323.5,1.1,24.6,442.0,508.7,382.16
2018,10,1,11,0,242.0,344.0,1.1,25.1,521.0,602.17,447.05
2018,10,1,11,15,378.5,300.5,1.2,25.4,582.0,694.51,512.84
2018,10,1,11,30,515.0,257.0,1.3,25.7,643.0,781.68,573.38
2018,10,1,11,45,589.5,222.5,1.35,26.0,666.0,803.87,588.53
2018,10,1,12,0,664.0,188.0,1.4,26.3,689.0,816.06,597.4
2018,10,1,12,15,461.0,257.5,1.55,26.4,604.0,682.82,504.79
2018,10,1,12,30,258.0,327.0,1.7,26.5,519.0,552.26,411.18
2018,10,1,12,45,177.0,325.0,1.85,26.6,456.0,460.75,345.77
2018,10,1,13,0,96.0,323.0,2.0,26.7,393.0,377.17,284.02
2018,10,1,13,15,120.5,320.5,2.1,26.65,405.5,393.28,296.97
2018,10,1,13,30,145.0,318.0,2.2,26.6,418.0,397.36,300.55
2018,10,1,13,45,220.0,294.5,2.35,26.6,439.5,410.34,311.39
2018,10,1,14,0,295.0,271.0,2.5,26.6,461.0,420.45,319.25
2018,10,1,14,15,339.0,247.5,2.5,26.25,454.5,400.94,304.43
2018,10,1,14,30,383.0,224.0,2.5,25.9,448.0,376.48,285.02
2018,10,1,14,45,354.0,211.0,2.5,25.6,407.0,327.04,246.26
2018,10,1,15,0,325.0,198.0,2.5,25.3,366.0,280.68,209.43
2018,10,1,15,15,400.5,166.0,2.5,25.3,354.0,250.75,181.81
2018,10,1,15,30,476.0,134.0,2.5,25.3,342.0,210.7,144.97
2018,10,1,15,45,449.0,119.0,2.4,24.45,297.0,160.07,104.91
2018,10,1,16,0,422.0,104.0,2.3,23.6,252.0,112.99,71.37
2018,10,1,16,15,456.5,86.5,2.25,23.0,223.5,68.78,47.37
2018,10,1,16,30,491.0,69.0,2.2,22.4,195.0,52.06,39.56
2018,10,1,16,45,423.5,58.0,2.1,21.85,149.5,44.82,33.18
2018,10,1,17,0,356.0,47.0,2.0,21.3,104.0,37.28,26.33
2018,10,1,17,15,272.5,35.0,1.85,20.7,69.0,28.47,17.97
2018,10,1,17,30,189.0,23.0,1.7,20.1,34.0,18.2,1.64
2018,10,1,17,45,94.5,11.5,1.5,19.55,17.0,10.46,0.0
2018,10,1,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.5,15.65,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.5,15.6,1.0,0.0,0.0
2018,10,2,6,15,20.0,13.0,0.5,15.8,14.5,21.15,0.0
2018,10,2,6,30,37.0,25.0,0.5,16.0,28.0,55.3,32.62
2018,10,2,6,45,63.5,45.0,0.55,16.2,54.5,99.35,76.49
2018,10,2,7,0,90.0,65.0,0.6,16.4,81.0,141.96,113.93
2018,10,2,7,15,119.5,85.0,0.65,16.95,113.5,188.28,153.43
2018,10,2,7,30,149.0,105.0,0.7,17.5,146.0,236.72,193.52
2018,10,2,7,45,172.5,120.5,0.75,18.05,177.0,276.27,225.29
2018,10,2,8,0,196.0,136.0,0.8,18.6,208.0,332.75,269.15
2018,10,2,8,15,194.5,153.0,0.85,19.4,232.5,340.93,273.99
2018,10,2,8,30,193.0,170.0,0.9,20.2,257.0,363.57,289.77
2018,10,2,8,45,274.0,183.0,0.95,20.95,320.0,471.72,371.01
2018,10,2,9,0,355.0,196.0,1.0,21.7,383.0,566.21,438.69
2018,10,2,9,15,378.0,205.5,1.1,22.35,418.0,603.92,463.6
2018,10,2,9,30,401.0,215.0,1.2,23.0,453.0,660.1,501.14
2018,10,2,9,45,437.0,220.5,1.3,23.65,493.0,704.14,530.22
2018,10,2,10,0,473.0,226.0,1.4,24.3,533.0,746.76,558.03
2018,10,2,10,15,445.5,236.5,1.45,24.8,535.0,730.74,544.48
2018,10,2,10,30,418.0,247.0,1.5,25.3,537.0,712.27,529.95
2018,10,2,10,45,505.5,229.5,1.5,25.75,589.5,773.16,571.71
2018,10,2,11,0,593.0,212.0,1.5,26.2,642.0,837.29,613.68
2018,10,2,11,15,733.0,157.5,1.5,26.55,697.5,900.81,653.55
2018,10,2,11,30,873.0,103.0,1.5,26.9,753.0,941.54,677.69
2018,10,2,11,45,720.5,175.0,1.45,27.2,713.0,873.48,631.97
2018,10,2,12,0,568.0,247.0,1.4,27.5,673.0,784.68,570.96
2018,10,2,12,15,365.0,258.5,1.35,27.7,531.5,600.29,443.2
2018,10,2,12,30,162.0,270.0,1.3,27.9,390.0,402.88,300.98
2018,10,2,12,45,290.0,246.5,1.2,28.05,457.0,481.91,360.89
2018,10,2,13,0,418.0,223.0,1.1,28.2,524.0,550.08,409.23
2018,10,2,13,15,465.5,228.5,1.15,28.25,554.5,566.19,419.97
2018,10,2,13,30,513.0,234.0,1.2,28.3,585.0,576.27,426.57
2018,10,2,13,45,501.5,227.5,1.25,28.3,559.5,532.73,395.4
2018,10,2,14,0,490.0,221.0,1.3,28.3,534.0,489.14,363.84
2018,10,2,14,15,434.0,221.0,1.5,28.1,487.0,428.89,320.15
2018,10,2,14,30,378.0,221.0,1.7,27.9,440.0,370.72,276.97
2018,10,2,14,45,350.5,206.5,1.9,27.7,398.5,320.99,238.97
2018,10,2,15,0,323.0,192.0,2.1,27.5,357.0,274.23,202.39
2018,10,2,15,15,399.5,160.5,2.1,27.5,346.0,244.97,175.5
2018,10,2,15,30,476.0,129.0,2.1,27.5,335.0,205.43,139.36
2018,10,2,15,45,524.0,107.0,2.45,26.65,308.5,161.57,102.04
2018,10,2,16,0,572.0,85.0,2.8,25.8,282.0,109.51,62.81
2018,10,2,16,15,542.5,74.0,2.9,25.1,237.0,59.54,45.5
2018,10,2,16,30,513.0,63.0,3.0,24.4,192.0,47.38,35.19
2018,10,2,16,45,431.5,55.0,3.15,23.65,146.5,42.49,30.88
2018,10,2,17,0,350.0,47.0,3.3,22.9,101.0,37.53,26.27
2018,10,2,17,15,237.5,34.0,3.3,22.1,64.5,26.5,16.01
2018,10,2,17,30,125.0,21.0,3.3,21.3,28.0,16.57,0.0
2018,10,2,17,45,62.5,10.5,3.3,20.5,14.0,9.55,0.0
2018,10,2,18,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,3,5,45,10.5,1.5,0.45,15.85,1.0,0.0,0.0
2018,10,3,6,0,21.0,3.0,0.4,15.9,2.0,0.0,0.0
2018,10,3,6,15,80.0,11.5,0.45,16.2,16.0,47.78,0.0
2018,10,3,6,30,139.0,20.0,0.5,16.5,30.0,119.26,72.72
2018,10,3,6,45,257.5,30.5,0.5,16.8,68.0,216.89,170.94
2018,10,3,7,0,376.0,41.0,0.5,17.1,106.0,316.53,255.38
2018,10,3,7,15,242.0,56.5,0.65,17.4,103.5,257.15,209.89
2018,10,3,7,30,108.0,72.0,0.8,17.7,101.0,161.77,131.95
2018,10,3,7,45,166.0,93.0,0.95,18.05,148.0,248.53,204.17
2018,10,3,8,0,224.0,114.0,1.1,18.4,195.0,326.17,266.46
2018,10,3,8,15,266.0,130.5,1.25,18.85,239.5,387.72,314.22
2018,10,3,8,30,308.0,147.0,1.4,19.3,284.0,450.96,362.17
2018,10,3,8,45,276.0,161.5,1.55,19.7,294.0,446.59,356.6
2018,10,3,9,0,244.0,176.0,1.7,20.1,304.0,439.3,349.19
2018,10,3,9,15,505.5,140.0,1.75,20.65,430.0,673.93,526.08
2018,10,3,9,30,767.0,104.0,1.8,21.2,556.0,881.89,666.68
2018,10,3,9,45,543.5,178.0,1.85,21.75,507.5,757.45,576.98
2018,10,3,10,0,320.0,252.0,1.9,22.3,459.0,607.82,465.15
2018,10,3,10,15,520.5,203.0,2.0,22.8,555.0,765.72,581.13
2018,10,3,10,30,721.0,154.0,2.1,23.3,651.0,912.15,678.85
2018,10,3,10,45,636.5,194.0,2.15,23.8,641.5,868.18,646.41
2018,10,3,11,0,552.0,234.0,2.2,24.3,632.0,814.41,607.54
2018,10,3,11,15,588.0,222.0,2.25,24.5,652.0,830.46,619.03
2018,10,3,11,30,624.0,210.0,2.3,24.7,672.0,837.94,624.22
2018,10,3,11,45,493.5,261.0,2.4,24.9,627.0,749.11,560.26
2018,10,3,12,0,363.0,312.0,2.5,25.1,582.0,655.14,492.23
2018,10,3,12,15,554.5,233.0,2.55,24.95,643.0,736.36,554.68
2018,10,3,12,30,746.0,154.0,2.6,24.8,704.0,796.24,598.91
2018,10,3,12,45,805.0,127.5,2.7,24.65,711.5,781.69,589.69
2018,10,3,13,0,864.0,101.0,2.8,24.5,719.0,758.9,575.35
2018,10,3,13,15,832.0,110.0,2.8,24.2,691.0,710.12,541.91
2018,10,3,13,30,800.0,119.0,2.8,23.9,663.0,656.71,503.0
2018,10,3,13,45,651.0,162.5,2.85,23.55,593.5,565.7,434.88
2018,10,3,14,0,502.0,206.0,2.9,23.2,524.0,481.08,370.57
2018,10,3,14,15,653.5,148.5,2.9,22.95,539.0,476.21,366.14
2018,10,3,14,30,805.0,91.0,2.9,22.7,554.0,451.22,343.76
2018,10,3,14,45,685.5,107.0,2.85,22.45,481.5,367.71,276.77
2018,10,3,15,0,566.0,123.0,2.8,22.2,409.0,297.84,220.4
2018,10,3,15,15,291.5,125.5,2.8,22.2,272.0,186.06,136.31
2018,10,3,15,30,17.0,128.0,2.8,22.2,135.0,114.3,87.54
2018,10,3,15,45,74.0,127.5,2.65,21.75,153.5,117.6,88.17
2018,10,3,16,0,131.0,127.0,2.5,21.3,172.0,111.1,81.68
2018,10,3,16,15,153.0,109.5,2.35,20.95,153.5,86.08,69.23
2018,10,3,16,30,175.0,92.0,2.2,20.6,135.0,69.62,55.02
2018,10,3,16,45,135.0,73.0,2.05,20.25,101.5,56.16,43.12
2018,10,3,17,0,95.0,54.0,1.9,19.9,68.0,43.59,31.74
2018,10,3,17,15,65.5,35.5,1.65,19.35,43.5,29.18,18.17
2018,10,3,17,30,36.0,17.0,1.4,18.8,19.0,14.47,0.0
2018,10,3,17,45,18.0,8.5,1.15,18.25,9.5,7.73,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.2,14.05,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.3,14.2,1.0,0.0,0.0
2018,10,4,6,15,24.5,4.5,1.55,14.45,6.0,15.52,0.0
2018,10,4,6,30,41.0,8.0,1.8,14.7,11.0,41.86,20.72
2018,10,4,6,45,50.0,11.5,2.0,15.0,18.0,54.84,40.24
2018,10,4,7,0,59.0,15.0,2.2,15.3,25.0,66.5,51.69
2018,10,4,7,15,61.0,22.5,2.3,15.6,36.0,71.73,56.99
2018,10,4,7,30,63.0,30.0,2.4,15.9,47.0,84.92,68.62
2018,10,4,7,45,34.0,59.0,2.45,16.15,68.5,81.97,65.22
2018,10,4,8,0,5.0,88.0,2.5,16.4,90.0,84.43,66.05
2018,10,4,8,15,4.0,102.5,2.6,16.85,104.0,97.62,76.73
2018,10,4,8,30,3.0,117.0,2.7,17.3,118.0,110.72,87.15
2018,10,4,8,45,8.5,143.0,2.75,17.7,147.0,141.67,112.35
2018,10,4,9,0,14.0,169.0,2.8,18.1,176.0,172.94,137.39
2018,10,4,9,15,23.5,197.0,2.85,18.45,210.0,210.31,167.15
2018,10,4,9,30,33.0,225.0,2.9,18.8,244.0,264.82,209.92
2018,10,4,9,45,34.5,239.0,2.95,19.15,260.0,280.09,221.02
2018,10,4,10,0,36.0,253.0,3.0,19.5,276.0,295.19,232.05
2018,10,4,10,15,37.0,263.5,3.1,19.7,288.0,305.57,239.55
2018,10,4,10,30,38.0,274.0,3.2,19.9,300.0,315.77,246.93
2018,10,4,10,45,52.0,292.0,3.25,20.1,328.5,346.75,270.7
2018,10,4,11,0,66.0,310.0,3.3,20.3,357.0,377.07,293.68
2018,10,4,11,15,58.0,297.5,3.35,20.45,339.5,352.17,274.06
2018,10,4,11,30,50.0,285.0,3.4,20.6,322.0,327.91,255.11
2018,10,4,11,45,79.5,306.0,3.5,20.75,365.0,373.68,290.84
2018,10,4,12,0,109.0,327.0,3.6,20.9,408.0,431.31,334.73
2018,10,4,12,15,337.0,277.5,3.65,20.95,525.0,581.18,452.47
2018,10,4,12,30,565.0,228.0,3.7,21.0,642.0,715.92,554.27
2018,10,4,12,45,693.5,173.5,3.75,21.05,672.5,742.2,574.79
2018,10,4,13,0,822.0,119.0,3.8,21.1,703.0,748.73,580.79
2018,10,4,13,15,661.0,175.5,3.8,20.95,636.5,654.79,509.68
2018,10,4,13,30,500.0,232.0,3.8,20.8,570.0,563.6,439.56
2018,10,4,13,45,584.5,193.5,3.8,20.65,572.5,552.68,432.1
2018,10,4,14,0,669.0,155.0,3.8,20.5,575.0,529.04,413.59
2018,10,4,14,15,739.5,123.5,3.8,20.25,564.0,494.42,385.32
2018,10,4,14,30,810.0,92.0,3.8,20.0,553.0,452.38,349.41
2018,10,4,14,45,796.0,88.0,3.75,19.8,514.0,393.2,298.73
2018,10,4,15,0,782.0,84.0,3.7,19.6,475.0,334.39,247.05
2018,10,4,15,15,757.0,80.5,3.7,19.6,430.5,273.74,193.31
2018,10,4,15,30,732.0,77.0,3.7,19.6,386.0,215.34,141.94
2018,10,4,15,45,702.0,72.5,3.55,19.0,339.5,157.89,94.7
2018,10,4,16,0,672.0,68.0,3.4,18.4,293.0,100.03,54.1
2018,10,4,16,15,628.5,62.0,3.3,17.9,245.0,47.91,36.7
2018,10,4,16,30,585.0,56.0,3.2,17.4,197.0,42.35,31.82
2018,10,4,16,45,510.0,48.5,3.1,16.95,150.5,37.61,27.46
2018,10,4,17,0,435.0,41.0,3.0,16.5,104.0,32.79,22.79
2018,10,4,17,15,298.5,30.5,2.85,15.95,65.5,25.01,14.7
2018,10,4,17,30,162.0,20.0,2.7,15.4,27.0,15.9,0.0
2018,10,4,17,45,81.0,10.0,2.55,14.9,13.5,9.1,0.0
2018,10,4,18,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.1,9.6,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,9.7,2.0,0.0,0.0
2018,10,5,6,15,151.0,14.0,1.3,10.45,23.0,83.17,0.0
2018,10,5,6,30,282.0,25.0,1.5,11.2,44.0,201.22,111.14
2018,10,5,6,45,408.0,33.5,1.75,12.0,87.5,307.3,246.4
2018,10,5,7,0,534.0,42.0,2.0,12.8,131.0,416.48,342.72
2018,10,5,7,15,606.0,47.0,1.9,13.25,180.5,490.89,406.4
2018,10,5,7,30,678.0,52.0,1.8,13.7,230.0,576.2,473.49
2018,10,5,7,45,719.0,56.0,1.75,14.15,280.0,640.6,521.07
2018,10,5,8,0,760.0,60.0,1.7,14.6,330.0,705.74,567.06
2018,10,5,8,15,788.5,63.0,1.65,15.1,377.5,759.42,602.69
2018,10,5,8,30,817.0,66.0,1.6,15.6,425.0,812.05,636.36
2018,10,5,8,45,837.0,68.5,1.55,16.1,469.0,846.15,656.07
2018,10,5,9,0,857.0,71.0,1.5,16.6,513.0,886.53,679.81
2018,10,5,9,15,778.0,101.0,1.55,17.3,525.5,875.55,668.93
2018,10,5,9,30,699.0,131.0,1.6,18.0,538.0,853.58,651.32
2018,10,5,9,45,630.5,164.0,1.6,18.65,546.5,832.54,634.2
2018,10,5,10,0,562.0,197.0,1.6,19.3,555.0,798.55,608.04
2018,10,5,10,15,738.0,139.5,1.6,20.05,630.0,912.36,682.97
2018,10,5,10,30,914.0,82.0,1.6,20.8,705.0,997.83,734.66
2018,10,5,10,45,917.0,83.5,1.6,21.5,723.0,996.55,729.97
2018,10,5,11,0,920.0,85.0,1.6,22.2,741.0,991.32,723.99
2018,10,5,11,15,921.0,86.5,1.6,22.6,751.5,980.24,715.33
2018,10,5,11,30,922.0,88.0,1.6,23.0,762.0,965.28,704.4
2018,10,5,11,45,842.5,123.5,1.6,23.35,741.5,919.34,673.7
2018,10,5,12,0,763.0,159.0,1.6,23.7,721.0,867.49,639.29
2018,10,5,12,15,594.5,215.0,1.7,23.7,651.0,754.91,563.56
2018,10,5,12,30,426.0,271.0,1.8,23.7,581.0,643.86,484.64
2018,10,5,12,45,639.5,191.0,1.85,23.7,647.0,715.83,540.3
2018,10,5,13,0,853.0,111.0,1.9,23.7,713.0,761.64,574.09
2018,10,5,13,15,838.5,112.0,2.05,23.8,689.5,712.82,540.47
2018,10,5,13,30,824.0,113.0,2.2,23.9,666.0,662.65,504.69
2018,10,5,13,45,751.0,132.5,2.4,24.0,620.5,594.24,454.22
2018,10,5,14,0,678.0,152.0,2.6,24.1,575.0,529.62,405.3
2018,10,5,14,15,766.0,115.0,2.7,23.85,567.5,498.78,380.99
2018,10,5,14,30,854.0,78.0,2.8,23.6,560.0,457.3,346.29
2018,10,5,14,45,835.5,76.5,2.85,23.35,519.5,397.14,295.86
2018,10,5,15,0,817.0,75.0,2.9,23.1,479.0,335.43,242.89
2018,10,5,15,15,793.5,72.0,2.9,23.1,434.5,273.68,188.89
2018,10,5,15,30,770.0,69.0,2.9,23.1,390.0,213.92,137.01
2018,10,5,15,45,736.0,65.5,3.0,22.5,341.5,154.57,89.23
2018,10,5,16,0,702.0,62.0,3.1,21.9,293.0,99.11,52.02
2018,10,5,16,15,650.5,57.0,2.95,21.25,243.5,46.44,34.89
2018,10,5,16,30,599.0,52.0,2.8,20.6,194.0,39.34,28.74
2018,10,5,16,45,459.0,48.5,2.7,19.95,141.5,37.64,27.08
2018,10,5,17,0,319.0,45.0,2.6,19.3,89.0,34.79,24.13
2018,10,5,17,15,229.5,31.0,2.55,18.65,56.0,24.31,13.52
2018,10,5,17,30,140.0,17.0,2.5,18.0,23.0,15.46,0.0
2018,10,5,17,45,70.0,8.5,2.5,17.35,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,6,6,15,149.0,11.5,1.35,11.75,21.0,79.95,0.0
2018,10,6,6,30,298.0,23.0,1.6,12.5,42.0,206.56,101.3
2018,10,6,6,45,428.5,30.5,1.9,13.2,85.5,315.42,251.01
2018,10,6,7,0,559.0,38.0,2.2,13.9,129.0,421.01,345.3
2018,10,6,7,15,627.5,42.0,2.25,14.75,178.0,498.99,411.68
2018,10,6,7,30,696.0,46.0,2.3,15.6,227.0,580.97,475.96
2018,10,6,7,45,643.5,63.0,2.4,16.4,257.5,596.46,486.69
2018,10,6,8,0,591.0,80.0,2.5,17.2,288.0,601.09,488.47
2018,10,6,8,15,717.0,69.0,2.65,17.9,356.5,707.11,566.26
2018,10,6,8,30,843.0,58.0,2.8,18.6,425.0,814.38,641.32
2018,10,6,8,45,864.0,60.0,2.95,19.3,470.0,857.94,668.87
2018,10,6,9,0,885.0,62.0,3.1,20.0,515.0,899.27,694.91
2018,10,6,9,15,886.5,68.5,3.2,20.45,551.5,925.66,710.6
2018,10,6,9,30,888.0,75.0,3.3,20.9,588.0,948.26,723.74
2018,10,6,9,45,906.5,75.0,3.45,21.35,624.5,975.22,740.25
2018,10,6,10,0,925.0,75.0,3.6,21.8,661.0,998.75,754.39
2018,10,6,10,15,934.0,76.0,3.65,22.1,688.5,1010.58,760.42
2018,10,6,10,30,943.0,77.0,3.7,22.4,716.0,1018.45,764.04
2018,10,6,10,45,949.0,77.5,3.7,22.7,735.5,1018.74,762.4
2018,10,6,11,0,955.0,78.0,3.7,23.0,755.0,1014.94,758.26
2018,10,6,11,15,958.5,78.0,3.75,23.2,766.0,1004.05,750.23
2018,10,6,11,30,962.0,78.0,3.8,23.4,777.0,989.11,739.68
2018,10,6,11,45,964.0,78.0,3.85,23.55,781.0,968.79,725.8
2018,10,6,12,0,966.0,78.0,3.9,23.7,785.0,944.57,709.38
2018,10,6,12,15,965.0,78.0,4.0,23.8,780.0,913.98,689.07
2018,10,6,12,30,964.0,78.0,4.1,23.9,775.0,879.88,666.29
2018,10,6,12,45,960.5,77.5,4.2,24.0,761.5,839.9,639.3
2018,10,6,13,0,957.0,77.0,4.3,24.1,748.0,796.93,609.98
2018,10,6,13,15,951.0,76.0,4.35,24.1,726.0,748.88,576.82
2018,10,6,13,30,945.0,75.0,4.4,24.1,704.0,698.47,539.92
2018,10,6,13,45,936.5,73.5,4.45,24.1,675.0,643.92,498.25
2018,10,6,14,0,928.0,72.0,4.5,24.1,646.0,587.76,454.17
2018,10,6,14,15,916.5,71.0,4.55,24.0,611.0,529.24,407.04
2018,10,6,14,30,905.0,70.0,4.6,23.9,576.0,469.94,357.72
2018,10,6,14,45,889.5,67.5,4.65,23.85,534.5,407.18,304.14
2018,10,6,15,0,874.0,65.0,4.7,23.8,493.0,344.72,249.36
2018,10,6,15,15,851.5,62.5,4.7,23.8,447.0,281.0,192.96
2018,10,6,15,30,829.0,60.0,4.7,23.8,401.0,218.96,138.66
2018,10,6,15,45,795.5,57.5,4.65,23.35,351.5,153.62,85.87
2018,10,6,16,0,762.0,55.0,4.6,22.9,302.0,95.42,47.32
2018,10,6,16,15,708.0,51.5,4.3,22.3,250.5,41.69,30.62
2018,10,6,16,30,654.0,48.0,4.0,21.7,199.0,39.81,28.98
2018,10,6,16,45,567.5,42.0,3.7,21.1,149.5,35.63,25.16
2018,10,6,17,0,481.0,36.0,3.4,20.5,100.0,28.83,18.85
2018,10,6,17,15,331.5,26.5,3.25,19.8,61.5,21.73,10.9
2018,10,6,17,30,182.0,17.0,3.1,19.1,23.0,15.46,0.0
2018,10,6,17,45,91.0,8.5,2.95,18.45,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,7,6,15,145.5,11.5,3.0,13.2,20.5,78.3,0.0
2018,10,7,6,30,291.0,23.0,3.3,13.8,41.0,201.39,83.2
2018,10,7,6,45,422.5,31.0,3.65,14.4,84.5,312.67,248.13
2018,10,7,7,0,554.0,39.0,4.0,15.0,128.0,418.57,344.22
2018,10,7,7,15,623.0,44.5,4.25,15.6,178.0,498.69,414.17
2018,10,7,7,30,692.0,50.0,4.5,16.2,228.0,582.9,482.89
2018,10,7,7,45,735.5,54.5,4.8,16.8,279.0,650.17,535.6
2018,10,7,8,0,779.0,59.0,5.1,17.4,330.0,718.36,587.22
2018,10,7,8,15,808.0,62.0,5.15,18.0,378.5,772.91,625.88
2018,10,7,8,30,837.0,65.0,5.2,18.6,427.0,826.37,662.67
2018,10,7,8,45,857.5,68.0,5.25,19.2,472.0,861.96,685.47
2018,10,7,9,0,878.0,71.0,5.3,19.8,517.0,903.72,712.47
2018,10,7,9,15,894.0,73.0,5.35,20.3,557.0,937.36,733.51
2018,10,7,9,30,910.0,75.0,5.4,20.8,597.0,967.93,752.23
2018,10,7,9,45,922.0,76.0,5.4,21.3,631.0,990.03,764.55
2018,10,7,10,0,934.0,77.0,5.4,21.8,665.0,1008.5,774.38
2018,10,7,10,15,939.5,79.0,5.4,22.2,691.0,1018.05,778.41
2018,10,7,10,30,945.0,81.0,5.4,22.6,717.0,1023.58,779.86
2018,10,7,10,45,946.0,83.0,5.4,22.95,734.5,1020.67,775.83
2018,10,7,11,0,947.0,85.0,5.4,23.3,752.0,1013.69,769.25
2018,10,7,11,15,943.5,87.5,5.4,23.55,760.5,999.01,757.87
2018,10,7,11,30,940.0,90.0,5.4,23.8,769.0,980.48,744.04
2018,10,7,11,45,933.0,93.5,5.4,24.05,769.5,956.15,726.36
2018,10,7,12,0,926.0,97.0,5.4,24.3,770.0,928.34,706.39
2018,10,7,12,15,926.0,95.0,5.35,24.5,764.0,897.27,684.07
2018,10,7,12,30,926.0,93.0,5.3,24.7,758.0,862.83,659.44
2018,10,7,12,45,925.0,91.5,5.3,24.9,745.5,824.88,632.61
2018,10,7,13,0,924.0,90.0,5.3,25.1,733.0,783.89,603.54
2018,10,7,13,15,914.5,90.0,5.35,25.15,710.5,735.64,569.62
2018,10,7,13,30,905.0,90.0,5.4,25.2,688.0,685.42,531.58
2018,10,7,13,45,892.0,90.0,5.4,25.25,658.5,631.39,489.55
2018,10,7,14,0,879.0,90.0,5.4,25.3,629.0,576.25,445.63
2018,10,7,14,15,860.0,89.5,5.35,25.25,592.0,516.98,397.49
2018,10,7,14,30,841.0,89.0,5.3,25.2,555.0,457.01,347.53
2018,10,7,14,45,814.0,87.5,5.3,25.2,511.5,393.57,293.75
2018,10,7,15,0,787.0,86.0,5.3,25.2,468.0,331.93,240.33
2018,10,7,15,15,760.5,82.5,5.3,25.2,422.5,270.76,186.86
2018,10,7,15,30,734.0,79.0,5.3,25.2,377.0,212.03,136.2
2018,10,7,15,45,696.0,74.5,4.9,24.8,328.5,150.08,86.88
2018,10,7,16,0,658.0,70.0,4.5,24.4,280.0,95.72,51.26
2018,10,7,16,15,611.0,62.0,3.95,23.55,231.0,46.13,34.27
2018,10,7,16,30,564.0,54.0,3.4,22.7,182.0,41.2,30.03
2018,10,7,16,45,488.5,45.5,2.9,21.9,136.0,35.55,24.96
2018,10,7,17,0,413.0,37.0,2.4,21.1,90.0,29.77,19.5
2018,10,7,17,15,270.5,25.5,2.25,20.3,54.0,20.9,9.57
2018,10,7,17,30,128.0,14.0,2.1,19.5,18.0,12.73,0.0
2018,10,7,17,45,64.0,7.0,2.0,18.75,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,8,6,15,152.0,11.0,1.45,12.85,20.0,80.85,0.0
2018,10,8,6,30,304.0,22.0,1.6,13.8,40.0,205.89,65.07
2018,10,8,6,45,436.5,29.0,1.75,14.8,82.5,310.95,243.7
2018,10,8,7,0,569.0,36.0,1.9,15.8,125.0,424.42,344.06
2018,10,8,7,15,637.0,40.5,2.2,16.45,174.5,502.79,411.43
2018,10,8,7,30,705.0,45.0,2.5,17.1,224.0,585.22,477.12
2018,10,8,7,45,747.0,48.5,2.75,17.75,274.0,650.24,526.52
2018,10,8,8,0,789.0,52.0,3.0,18.4,324.0,708.48,568.99
2018,10,8,8,15,816.5,54.5,3.05,18.95,371.5,760.81,604.99
2018,10,8,8,30,844.0,57.0,3.1,19.5,419.0,812.13,639.19
2018,10,8,8,45,863.0,59.0,3.15,20.1,462.5,853.72,665.51
2018,10,8,9,0,882.0,61.0,3.2,20.7,506.0,892.98,689.76
2018,10,8,9,15,895.5,63.0,3.2,21.3,544.5,924.45,707.9
2018,10,8,9,30,909.0,65.0,3.2,21.9,583.0,952.74,723.72
2018,10,8,9,45,919.0,66.5,3.25,22.5,616.0,973.61,734.8
2018,10,8,10,0,929.0,68.0,3.3,23.1,649.0,990.81,743.49
2018,10,8,10,15,936.5,68.5,3.35,23.55,675.0,1000.48,747.69
2018,10,8,10,30,944.0,69.0,3.4,24.0,701.0,1006.21,749.45
2018,10,8,10,45,948.5,70.0,3.45,24.5,719.5,1005.61,747.06
2018,10,8,11,0,953.0,71.0,3.5,25.0,738.0,1000.94,742.17
2018,10,8,11,15,955.5,71.0,3.5,25.3,748.5,989.09,732.96
2018,10,8,11,30,958.0,71.0,3.5,25.6,759.0,973.24,721.3
2018,10,8,11,45,959.0,71.5,3.5,25.85,762.0,952.66,706.8
2018,10,8,12,0,960.0,72.0,3.5,26.1,765.0,928.25,689.88
2018,10,8,12,15,958.0,72.0,3.45,26.25,759.5,896.99,668.4
2018,10,8,12,30,956.0,72.0,3.4,26.4,754.0,862.31,644.67
2018,10,8,12,45,952.5,71.5,3.4,26.55,740.5,822.65,617.78
2018,10,8,13,0,949.0,71.0,3.4,26.7,727.0,780.03,588.72
2018,10,8,13,15,943.0,71.0,3.35,26.7,706.0,733.44,556.8
2018,10,8,13,30,937.0,71.0,3.3,26.7,685.0,684.49,521.13
2018,10,8,13,45,928.5,69.5,3.25,26.75,656.5,630.39,480.11
2018,10,8,14,0,920.0,68.0,3.2,26.8,628.0,574.72,436.81
2018,10,8,14,15,908.0,67.0,3.1,26.7,593.0,516.49,390.44
2018,10,8,14,30,896.0,66.0,3.0,26.6,558.0,457.57,342.08
2018,10,8,14,45,879.5,64.0,2.95,26.45,517.0,395.58,290.11
2018,10,8,15,0,863.0,62.0,2.9,26.3,476.0,334.01,237.09
2018,10,8,15,15,840.5,59.5,2.9,26.3,430.5,271.15,182.44
2018,10,8,15,30,818.0,57.0,2.9,26.3,385.0,210.0,129.91
2018,10,8,15,45,784.5,54.5,2.65,25.8,336.5,145.66,79.08
2018,10,8,16,0,751.0,52.0,2.4,25.3,288.0,88.42,42.61
2018,10,8,16,15,700.0,48.0,2.05,24.45,237.5,38.96,27.98
2018,10,8,16,30,649.0,44.0,1.7,23.6,187.0,36.54,25.9
2018,10,8,16,45,565.5,38.0,1.35,22.7,139.5,32.24,22.01
2018,10,8,17,0,482.0,32.0,1.0,21.8,92.0,27.96,17.85
2018,10,8,17,15,322.0,23.0,1.0,21.05,55.0,18.82,7.19
2018,10,8,17,30,162.0,14.0,1.0,20.3,18.0,12.73,0.0
2018,10,8,17,45,81.0,7.0,1.0,19.55,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,6,15,124.0,11.0,1.1,12.15,18.0,67.79,0.0
2018,10,9,6,30,248.0,22.0,1.2,12.9,36.0,175.28,33.32
2018,10,9,6,45,382.0,31.0,1.3,13.65,77.5,289.54,225.94
2018,10,9,7,0,516.0,40.0,1.4,14.4,119.0,402.27,326.3
2018,10,9,7,15,590.5,45.0,1.35,15.05,167.5,476.71,389.55
2018,10,9,7,30,665.0,50.0,1.3,15.7,216.0,562.67,456.58
2018,10,9,7,45,712.0,53.5,1.2,16.4,266.0,629.98,504.95
2018,10,9,8,0,759.0,57.0,1.1,17.1,316.0,698.47,551.47
2018,10,9,8,15,790.0,60.0,1.05,17.95,364.0,753.74,586.44
2018,10,9,8,30,821.0,63.0,1.0,18.8,412.0,808.11,619.37
2018,10,9,8,45,843.5,65.5,1.0,19.65,456.5,844.18,639.45
2018,10,9,9,0,866.0,68.0,1.0,20.5,501.0,886.59,663.45
2018,10,9,9,15,880.0,70.0,0.95,21.4,539.5,917.96,678.59
2018,10,9,9,30,894.0,72.0,0.9,22.3,578.0,946.25,691.51
2018,10,9,9,45,903.5,74.0,0.85,23.2,610.5,966.88,699.35
2018,10,9,10,0,913.0,76.0,0.8,24.1,643.0,983.87,704.93
2018,10,9,10,15,922.5,76.5,0.85,24.65,670.0,995.22,710.1
2018,10,9,10,30,932.0,77.0,0.9,25.2,697.0,1002.69,713.06
2018,10,9,10,45,899.0,93.5,1.0,25.8,704.5,984.27,701.03
2018,10,9,11,0,866.0,110.0,1.1,26.4,712.0,971.38,692.78
2018,10,9,11,15,873.5,109.5,1.35,26.65,724.5,954.4,685.19
2018,10,9,11,30,881.0,109.0,1.6,26.9,737.0,943.43,680.93
2018,10,9,11,45,801.0,142.5,1.8,27.15,715.0,895.39,651.65
2018,10,9,12,0,721.0,176.0,2.0,27.4,693.0,842.56,618.78
2018,10,9,12,15,715.0,177.5,2.2,27.4,687.0,813.75,601.82
2018,10,9,12,30,709.0,179.0,2.4,27.4,681.0,782.48,582.2
2018,10,9,12,45,716.0,171.0,2.6,27.4,670.0,749.41,560.81
2018,10,9,13,0,723.0,163.0,2.8,27.4,659.0,713.47,536.76
2018,10,9,13,15,755.5,144.5,3.0,27.2,649.0,681.8,515.83
2018,10,9,13,30,788.0,126.0,3.2,27.0,639.0,644.43,489.9
2018,10,9,13,45,763.0,126.5,3.4,26.75,605.5,588.34,448.73
2018,10,9,14,0,738.0,127.0,3.6,26.5,572.0,531.95,406.12
2018,10,9,14,15,781.5,106.0,3.7,26.05,553.0,490.33,373.3
2018,10,9,14,30,825.0,85.0,3.8,25.6,534.0,442.11,333.51
2018,10,9,14,45,792.0,85.5,3.95,25.15,490.0,379.47,281.58
2018,10,9,15,0,759.0,86.0,4.1,24.7,446.0,319.31,230.38
2018,10,9,15,15,770.5,77.0,4.1,24.7,411.5,264.56,181.09
2018,10,9,15,30,782.0,68.0,4.1,24.7,377.0,207.67,130.52
2018,10,9,15,45,745.5,64.0,4.05,23.45,328.0,147.21,83.03
2018,10,9,16,0,709.0,60.0,4.0,22.2,279.0,90.99,47.3
2018,10,9,16,15,654.5,55.0,3.75,21.35,229.5,44.94,33.56
2018,10,9,16,30,600.0,50.0,3.5,20.5,180.0,38.38,27.83
2018,10,9,16,45,510.0,43.0,3.3,19.6,133.0,33.83,23.64
