Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,7,15,10.5,7.5,0.85,6.15,8.0,12.67,0.0
2018,12,9,7,30,21.0,15.0,0.8,6.4,16.0,33.65,0.0
2018,12,9,7,45,21.5,28.5,0.75,6.7,30.5,48.45,32.77
2018,12,9,8,0,22.0,42.0,0.7,7.0,45.0,64.31,49.65
2018,12,9,8,15,34.0,57.5,0.8,7.4,64.0,91.04,73.88
2018,12,9,8,30,46.0,73.0,0.9,7.8,83.0,117.85,97.84
2018,12,9,8,45,62.0,88.5,1.0,8.2,104.5,147.97,124.35
2018,12,9,9,0,78.0,104.0,1.1,8.6,126.0,192.32,162.28
2018,12,9,9,15,64.5,119.0,1.0,8.9,138.5,185.01,155.29
2018,12,9,9,30,51.0,134.0,0.9,9.2,151.0,190.74,159.19
2018,12,9,9,45,177.5,142.5,0.8,9.5,211.0,318.48,267.41
2018,12,9,10,0,304.0,151.0,0.7,9.8,271.0,449.87,372.06
2018,12,9,10,15,198.5,163.0,0.7,10.1,243.5,358.05,295.46
2018,12,9,10,30,93.0,175.0,0.7,10.4,216.0,265.74,218.68
2018,12,9,10,45,128.0,188.5,0.7,10.65,247.0,324.13,266.32
2018,12,9,11,0,163.0,202.0,0.7,10.9,278.0,366.09,299.15
2018,12,9,11,15,86.0,151.5,0.8,11.0,191.5,236.94,194.38
2018,12,9,11,30,9.0,101.0,0.9,11.1,105.0,97.87,77.86
2018,12,9,11,45,4.5,106.5,1.0,11.2,108.5,99.34,79.2
2018,12,9,12,0,0.0,112.0,1.1,11.3,112.0,100.99,80.38
2018,12,9,12,15,2.0,127.5,1.15,11.25,128.5,117.44,94.26
2018,12,9,12,30,4.0,143.0,1.2,11.2,145.0,133.88,108.05
2018,12,9,12,45,43.5,167.0,1.3,11.15,187.5,192.66,157.82
2018,12,9,13,0,83.0,191.0,1.4,11.1,230.0,241.25,198.19
2018,12,9,13,15,109.0,184.0,1.4,11.0,233.0,253.89,208.64
2018,12,9,13,30,135.0,177.0,1.4,10.9,236.0,254.5,209.23
2018,12,9,13,45,286.0,155.0,1.4,10.75,271.0,308.86,253.84
2018,12,9,14,0,437.0,133.0,1.4,10.6,306.0,348.27,283.73
2018,12,9,14,15,467.5,117.0,1.4,10.4,288.5,320.1,258.26
2018,12,9,14,30,498.0,101.0,1.4,10.2,271.0,288.21,228.94
2018,12,9,14,45,476.0,92.5,1.45,10.0,241.0,243.43,189.02
2018,12,9,15,0,454.0,84.0,1.5,9.8,211.0,200.43,150.19
2018,12,9,15,15,367.0,78.0,1.5,9.8,170.5,148.67,106.75
2018,12,9,15,30,280.0,72.0,1.5,9.8,130.0,106.39,73.15
2018,12,9,15,45,241.5,59.0,1.4,9.2,101.0,71.94,46.43
2018,12,9,16,0,203.0,46.0,1.3,8.6,72.0,42.06,26.58
2018,12,9,16,15,135.0,32.0,1.2,8.35,46.5,24.96,14.73
2018,12,9,16,30,67.0,18.0,1.1,8.1,21.0,14.72,0.0
2018,12,9,16,45,33.5,9.0,1.05,7.85,10.5,8.19,0.0
2018,12,9,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,7,15,34.0,8.0,1.4,5.25,9.5,26.15,0.0
2018,12,10,7,30,68.0,16.0,1.6,5.5,19.0,70.4,0.0
2018,12,10,7,45,47.0,22.5,1.8,5.7,25.5,62.82,43.9
2018,12,10,8,0,26.0,29.0,2.0,5.9,32.0,45.88,34.23
2018,12,10,8,15,33.0,42.0,2.1,6.2,47.5,66.34,53.0
2018,12,10,8,30,40.0,55.0,2.2,6.5,63.0,86.71,71.48
2018,12,10,8,45,25.5,74.0,2.25,6.85,79.5,99.12,82.01
2018,12,10,9,0,11.0,93.0,2.3,7.2,96.0,100.67,82.83
2018,12,10,9,15,19.5,108.5,2.4,7.6,115.0,123.35,102.63
2018,12,10,9,30,28.0,124.0,2.5,8.0,134.0,158.32,132.59
2018,12,10,9,45,83.0,143.0,2.6,8.4,175.0,225.77,191.21
2018,12,10,10,0,138.0,162.0,2.7,8.8,216.0,309.16,261.47
2018,12,10,10,15,88.5,165.5,2.8,9.25,201.0,253.29,212.7
2018,12,10,10,30,39.0,169.0,2.9,9.7,186.0,212.71,176.69
2018,12,10,10,45,21.5,153.5,2.95,10.15,163.0,164.46,135.39
2018,12,10,11,0,4.0,138.0,3.0,10.6,140.0,132.03,107.19
2018,12,10,11,15,5.0,144.5,3.0,11.0,147.0,138.87,112.77
2018,12,10,11,30,6.0,151.0,3.0,11.4,154.0,145.7,118.26
2018,12,10,11,45,13.5,156.5,2.95,11.8,163.0,156.59,127.35
2018,12,10,12,0,21.0,162.0,2.9,12.2,172.0,167.14,136.11
2018,12,10,12,15,61.5,178.0,2.9,12.4,207.5,222.93,183.18
2018,12,10,12,30,102.0,194.0,2.9,12.6,243.0,277.95,228.64
2018,12,10,12,45,400.5,150.0,2.9,12.8,337.5,449.9,371.75
2018,12,10,13,0,699.0,106.0,2.9,13.0,432.0,582.16,476.58
2018,12,10,13,15,783.5,85.0,2.9,13.0,437.5,578.18,471.94
2018,12,10,13,30,868.0,64.0,2.9,13.0,443.0,564.35,459.6
2018,12,10,13,45,828.0,67.0,2.85,13.05,412.0,509.21,413.23
2018,12,10,14,0,788.0,70.0,2.8,13.1,381.0,452.53,364.98
2018,12,10,14,15,800.0,62.5,2.75,13.0,357.0,408.44,325.58
2018,12,10,14,30,812.0,55.0,2.7,12.9,333.0,361.59,282.42
2018,12,10,14,45,786.0,52.5,2.65,12.75,297.5,305.4,231.18
2018,12,10,15,0,760.0,50.0,2.6,12.6,262.0,250.73,180.67
2018,12,10,15,15,716.5,47.0,2.6,12.6,223.0,193.86,129.43
2018,12,10,15,30,673.0,44.0,2.6,12.6,184.0,141.11,84.14
2018,12,10,15,45,606.0,39.0,1.85,11.15,144.0,88.92,45.84
2018,12,10,16,0,539.0,34.0,1.1,9.7,104.0,44.35,22.34
2018,12,10,16,15,411.0,27.0,1.1,9.15,68.5,22.15,12.41
2018,12,10,16,30,283.0,20.0,1.1,8.6,33.0,16.99,0.0
2018,12,10,16,45,141.5,10.0,1.1,8.05,16.5,9.1,0.0
2018,12,10,17,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,11,7,15,130.5,9.0,1.15,2.15,14.5,80.45,0.0
2018,12,11,7,30,261.0,18.0,1.2,2.8,29.0,170.77,0.0
2018,12,11,7,45,409.5,25.0,1.25,3.5,65.5,318.59,237.99
2018,12,11,8,0,558.0,32.0,1.3,4.2,102.0,443.05,366.84
2018,12,11,8,15,626.5,37.0,1.4,4.75,142.5,516.08,431.84
2018,12,11,8,30,695.0,42.0,1.5,5.3,183.0,590.96,494.39
2018,12,11,8,45,738.0,45.0,1.6,5.9,223.0,645.28,538.06
2018,12,11,9,0,781.0,48.0,1.7,6.5,263.0,698.98,579.43
2018,12,11,9,15,807.0,51.5,1.7,7.1,299.5,738.7,607.83
2018,12,11,9,30,833.0,55.0,1.7,7.7,336.0,776.3,633.72
2018,12,11,9,45,849.0,57.5,1.75,8.35,367.0,793.7,644.4
2018,12,11,10,0,865.0,60.0,1.8,9.0,398.0,816.06,658.67
2018,12,11,10,15,876.5,61.5,1.8,9.5,423.0,830.14,666.52
2018,12,11,10,30,888.0,63.0,1.8,10.0,448.0,840.9,672.02
2018,12,11,10,45,896.5,64.0,1.8,10.5,466.5,845.0,672.81
2018,12,11,11,0,905.0,65.0,1.8,11.0,485.0,845.54,671.24
2018,12,11,11,15,908.0,66.0,1.9,11.45,496.0,837.93,665.18
2018,12,11,11,30,911.0,67.0,2.0,11.9,507.0,826.77,656.75
2018,12,11,11,45,911.0,67.5,2.1,12.35,510.5,809.09,643.71
2018,12,11,12,0,911.0,68.0,2.2,12.8,514.0,788.07,628.34
2018,12,11,12,15,910.0,67.5,2.25,13.0,510.5,761.82,609.37
2018,12,11,12,30,909.0,67.0,2.3,13.2,507.0,732.5,588.13
2018,12,11,12,45,904.5,66.0,2.35,13.4,495.5,697.25,562.43
2018,12,11,13,0,900.0,65.0,2.4,13.6,484.0,659.43,532.95
2018,12,11,13,15,891.5,63.5,2.4,13.6,465.5,616.24,498.59
2018,12,11,13,30,883.0,62.0,2.4,13.6,447.0,571.18,461.97
2018,12,11,13,45,869.5,60.5,2.4,13.6,421.5,521.9,421.07
2018,12,11,14,0,856.0,59.0,2.4,13.6,396.0,471.67,378.25
2018,12,11,14,15,835.0,57.0,2.25,13.4,364.5,417.05,330.69
2018,12,11,14,30,814.0,55.0,2.1,13.2,333.0,363.31,282.64
2018,12,11,14,45,784.5,52.5,1.95,13.0,297.0,305.96,230.84
2018,12,11,15,0,755.0,50.0,1.8,12.8,261.0,250.5,180.07
2018,12,11,15,15,712.0,47.0,1.8,12.8,222.0,194.01,129.44
2018,12,11,15,30,669.0,44.0,1.8,12.8,183.0,141.58,84.52
2018,12,11,15,45,597.5,39.5,1.35,11.55,143.0,89.64,46.52
2018,12,11,16,0,526.0,35.0,0.9,10.3,103.0,45.88,23.33
2018,12,11,16,15,391.5,27.5,0.9,9.9,67.5,22.57,12.74
2018,12,11,16,30,257.0,20.0,0.9,9.5,32.0,16.95,0.0
2018,12,11,16,45,128.5,10.0,0.95,9.1,16.0,9.1,0.0
2018,12,11,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,7,15,54.0,8.0,2.2,7.55,10.0,37.08,0.0
2018,12,12,7,30,108.0,16.0,2.5,7.7,20.0,78.25,0.0
2018,12,12,7,45,233.5,27.0,2.75,7.85,51.0,217.71,157.52
2018,12,12,8,0,359.0,38.0,3.0,8.0,82.0,324.82,269.13
2018,12,12,8,15,440.0,44.0,3.05,8.25,118.5,400.57,338.57
2018,12,12,8,30,521.0,50.0,3.1,8.5,155.0,479.74,407.17
2018,12,12,8,45,330.5,66.5,3.15,8.75,138.0,363.64,311.53
2018,12,12,9,0,140.0,83.0,3.2,9.0,121.0,225.34,192.44
2018,12,12,9,15,78.5,96.5,3.25,9.45,118.5,179.23,151.64
2018,12,12,9,30,17.0,110.0,3.3,9.9,116.0,120.62,99.23
2018,12,12,9,45,129.5,129.5,3.35,10.3,179.5,261.28,221.67
2018,12,12,10,0,242.0,149.0,3.4,10.7,243.0,395.13,333.61
2018,12,12,10,15,515.5,115.5,3.45,11.15,333.0,598.6,500.46
2018,12,12,10,30,789.0,82.0,3.5,11.6,423.0,789.32,644.55
2018,12,12,10,45,854.5,71.5,3.55,12.0,455.0,827.1,669.81
2018,12,12,11,0,920.0,61.0,3.6,12.4,487.0,852.45,686.85
2018,12,12,11,15,926.0,61.5,3.65,12.7,499.0,846.68,681.35
2018,12,12,11,30,932.0,62.0,3.7,13.0,511.0,837.23,673.54
2018,12,12,11,45,934.5,62.0,3.7,13.25,515.5,820.71,660.54
2018,12,12,12,0,937.0,62.0,3.7,13.5,520.0,800.67,645.11
2018,12,12,12,15,933.0,62.5,3.75,13.7,516.0,772.98,624.45
2018,12,12,12,30,929.0,63.0,3.8,13.9,512.0,742.25,601.55
2018,12,12,12,45,920.5,64.5,3.85,14.1,501.0,706.78,575.02
2018,12,12,13,0,912.0,66.0,3.9,14.3,490.0,668.87,544.81
2018,12,12,13,15,898.5,65.0,3.9,14.3,469.5,622.85,507.64
2018,12,12,13,30,885.0,64.0,3.9,14.3,449.0,575.32,468.5
2018,12,12,13,45,829.5,67.5,3.85,14.25,412.5,512.13,416.01
2018,12,12,14,0,774.0,71.0,3.8,14.2,376.0,448.69,362.48
2018,12,12,14,15,735.5,69.0,3.55,14.0,340.5,389.98,311.64
2018,12,12,14,30,697.0,67.0,3.3,13.8,305.0,333.59,261.77
2018,12,12,14,45,674.0,62.0,3.1,13.55,272.0,281.8,214.72
2018,12,12,15,0,651.0,57.0,2.9,13.3,239.0,231.46,168.4
2018,12,12,15,15,649.5,51.0,2.9,13.3,209.5,186.25,125.8
2018,12,12,15,30,648.0,45.0,2.9,13.3,180.0,140.53,84.61
2018,12,12,15,45,446.0,44.5,2.1,11.45,128.0,80.2,44.54
2018,12,12,16,0,244.0,44.0,1.3,9.6,76.0,42.95,25.9
2018,12,12,16,15,257.5,31.5,1.3,9.0,54.0,26.13,15.74
2018,12,12,16,30,271.0,19.0,1.3,8.4,32.0,15.96,0.0
2018,12,12,16,45,135.5,9.5,1.3,7.85,16.0,8.64,0.0
2018,12,12,17,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,13,7,15,119.5,8.5,1.3,4.25,13.0,7.73,0.0
2018,12,13,7,30,239.0,17.0,1.3,5.0,26.0,156.02,0.0
2018,12,13,7,45,385.0,24.5,1.3,5.7,61.0,298.94,213.03
2018,12,13,8,0,531.0,32.0,1.3,6.4,96.0,422.91,346.68
2018,12,13,8,15,604.0,36.5,1.5,7.05,136.0,497.76,413.94
2018,12,13,8,30,677.0,41.0,1.7,7.7,176.0,574.53,478.37
2018,12,13,8,45,723.5,44.5,1.9,8.4,216.0,631.66,524.72
2018,12,13,9,0,770.0,48.0,2.1,9.1,256.0,688.46,569.0
2018,12,13,9,15,798.0,50.5,2.2,9.75,292.5,728.27,598.29
2018,12,13,9,30,826.0,53.0,2.3,10.4,329.0,758.19,619.32
2018,12,13,9,45,844.5,55.5,2.35,11.05,360.5,785.6,637.62
2018,12,13,10,0,863.0,58.0,2.4,11.7,392.0,810.23,653.5
2018,12,13,10,15,877.0,59.5,2.5,12.2,418.0,826.62,663.9
2018,12,13,10,30,891.0,61.0,2.6,12.7,444.0,839.72,671.92
2018,12,13,10,45,900.5,61.5,2.65,13.15,463.0,844.23,673.52
2018,12,13,11,0,910.0,62.0,2.7,13.6,482.0,845.18,672.72
2018,12,13,11,15,914.0,63.0,2.75,13.85,493.5,838.62,667.15
2018,12,13,11,30,918.0,64.0,2.8,14.1,505.0,828.46,659.18
2018,12,13,11,45,919.0,64.0,2.8,14.35,509.0,811.1,645.79
2018,12,13,12,0,920.0,64.0,2.8,14.6,513.0,790.34,630.11
2018,12,13,12,15,916.0,64.5,2.85,14.75,509.0,763.15,610.35
2018,12,13,12,30,912.0,65.0,2.9,14.9,505.0,733.0,588.41
2018,12,13,12,45,903.5,66.0,2.9,15.05,494.0,697.55,562.21
2018,12,13,13,0,895.0,67.0,2.9,15.2,483.0,659.74,532.43
2018,12,13,13,15,885.5,66.0,2.9,15.2,464.5,616.86,498.24
2018,12,13,13,30,876.0,65.0,2.9,15.2,446.0,572.2,461.87
2018,12,13,13,45,861.0,64.0,2.85,15.2,421.0,523.11,420.99
2018,12,13,14,0,846.0,63.0,2.8,15.2,396.0,474.93,379.72
2018,12,13,14,15,824.5,61.5,2.6,14.9,365.0,420.58,332.64
2018,12,13,14,30,803.0,60.0,2.4,14.6,334.0,366.62,284.72
2018,12,13,14,45,771.5,57.5,2.2,14.35,298.0,309.16,233.16
2018,12,13,15,0,740.0,55.0,2.0,14.1,262.0,253.81,182.84
2018,12,13,15,15,695.0,51.0,2.0,14.1,222.5,196.65,131.98
2018,12,13,15,30,650.0,47.0,2.0,14.1,183.0,143.83,86.89
2018,12,13,15,45,575.5,42.0,1.6,12.15,143.0,92.09,49.04
2018,12,13,16,0,501.0,37.0,1.2,10.2,103.0,46.67,23.57
2018,12,13,16,15,368.0,29.0,1.2,9.6,67.5,23.9,13.92
2018,12,13,16,30,235.0,21.0,1.2,9.0,32.0,17.88,0.0
2018,12,13,16,45,117.5,10.5,1.25,8.4,16.0,9.55,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,14,7,15,4.0,1.5,2.35,9.0,1.5,1.36,0.0
2018,12,14,7,30,8.0,3.0,2.6,9.4,3.0,7.42,0.0
2018,12,14,7,45,4.0,6.0,2.8,9.8,6.0,7.87,0.0
2018,12,14,8,0,0.0,9.0,3.0,10.2,9.0,7.9,0.94
2018,12,14,8,15,0.0,11.0,3.25,10.6,11.0,9.65,2.61
2018,12,14,8,30,0.0,13.0,3.5,11.0,13.0,11.42,4.21
2018,12,14,8,45,0.5,25.0,3.75,11.4,25.0,22.37,13.77
2018,12,14,9,0,1.0,37.0,4.0,11.8,37.0,33.38,23.33
2018,12,14,9,15,2.0,68.5,4.1,12.05,69.0,63.32,49.15
2018,12,14,9,30,3.0,100.0,4.2,12.3,101.0,97.75,78.53
2018,12,14,9,45,1.5,62.0,4.35,12.55,62.5,56.01,42.65
2018,12,14,10,0,0.0,24.0,4.5,12.8,24.0,21.13,12.57
2018,12,14,10,15,1.0,54.5,4.55,12.95,55.0,48.96,36.44
2018,12,14,10,30,2.0,85.0,4.6,13.1,86.0,77.5,60.67
2018,12,14,10,45,5.5,120.5,4.6,13.25,123.0,115.99,93.16
2018,12,14,11,0,9.0,156.0,4.6,13.4,160.0,155.76,126.34
2018,12,14,11,15,32.5,161.5,4.65,13.5,177.0,191.34,156.58
2018,12,14,11,30,56.0,167.0,4.7,13.6,194.0,214.64,176.42
2018,12,14,11,45,50.0,137.5,4.75,13.7,161.5,174.65,143.05
2018,12,14,12,0,44.0,108.0,4.8,13.8,129.0,137.02,111.53
2018,12,14,12,15,168.5,131.5,4.75,13.9,212.5,274.45,228.51
2018,12,14,12,30,293.0,155.0,4.7,14.0,296.0,382.72,318.11
2018,12,14,12,45,168.0,145.0,4.7,14.05,225.5,274.92,227.42
2018,12,14,13,0,43.0,135.0,4.7,14.1,155.0,156.88,127.41
2018,12,14,13,15,109.0,146.0,4.6,14.1,194.0,214.44,176.35
2018,12,14,13,30,175.0,157.0,4.5,14.1,233.0,257.17,211.8
2018,12,14,13,45,190.5,151.5,4.4,14.1,230.0,250.18,205.38
2018,12,14,14,0,206.0,146.0,4.3,14.1,227.0,247.89,202.56
2018,12,14,14,15,139.5,103.0,4.05,13.95,156.0,158.92,128.2
2018,12,14,14,30,73.0,60.0,3.8,13.8,85.0,84.48,65.63
2018,12,14,14,45,104.0,79.0,3.55,13.65,110.5,107.94,84.27
2018,12,14,15,0,135.0,98.0,3.3,13.5,136.0,127.04,98.42
2018,12,14,15,15,74.0,82.5,3.3,13.5,103.0,91.05,69.21
2018,12,14,15,30,13.0,67.0,3.3,13.5,70.0,60.7,45.6
2018,12,14,15,45,8.0,53.0,2.65,12.6,54.5,46.93,33.94
2018,12,14,16,0,3.0,39.0,2.0,11.7,39.0,33.96,22.78
2018,12,14,16,15,12.0,26.0,1.85,11.2,26.5,22.57,12.78
2018,12,14,16,30,21.0,13.0,1.7,10.7,14.0,11.34,0.0
2018,12,14,16,45,10.5,6.5,1.6,10.25,7.0,5.91,0.0
2018,12,14,17,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,15,7,15,11.0,4.5,1.05,7.25,5.0,0.0,0.0
2018,12,15,7,30,22.0,9.0,1.1,7.7,10.0,21.05,0.0
2018,12,15,7,45,14.0,20.5,1.15,8.2,21.5,30.07,15.39
2018,12,15,8,0,6.0,32.0,1.2,8.7,33.0,34.07,23.06
2018,12,15,8,15,14.0,52.0,1.35,9.15,54.5,70.42,55.02
2018,12,15,8,30,22.0,72.0,1.5,9.6,76.0,101.38,82.27
2018,12,15,8,45,81.5,88.0,1.7,10.05,109.0,177.03,148.65
2018,12,15,9,0,141.0,104.0,1.9,10.5,142.0,242.92,205.62
2018,12,15,9,15,319.0,101.0,1.9,11.1,202.0,410.11,346.05
2018,12,15,9,30,497.0,98.0,1.9,11.7,262.0,553.51,460.58
2018,12,15,9,45,601.0,88.5,1.9,12.3,306.0,639.35,524.03
2018,12,15,10,0,705.0,79.0,1.9,12.9,350.0,717.64,580.14
2018,12,15,10,15,534.0,119.5,1.85,13.5,332.5,618.56,502.8
2018,12,15,10,30,363.0,160.0,1.8,14.1,315.0,505.94,412.56
2018,12,15,10,45,259.0,176.0,1.75,14.65,289.0,434.92,354.33
2018,12,15,11,0,155.0,192.0,1.7,15.2,263.0,347.83,282.67
2018,12,15,11,15,105.0,195.0,1.65,15.5,243.5,305.83,247.74
2018,12,15,11,30,55.0,198.0,1.6,15.8,224.0,250.6,201.92
2018,12,15,11,45,69.5,202.0,1.5,16.1,235.5,263.68,212.51
2018,12,15,12,0,84.0,206.0,1.4,16.4,247.0,276.03,222.13
2018,12,15,12,15,65.0,200.5,1.35,16.55,232.0,251.68,201.95
2018,12,15,12,30,46.0,195.0,1.3,16.7,217.0,228.52,182.89
2018,12,15,12,45,47.5,186.0,1.3,16.85,208.5,216.76,173.54
2018,12,15,13,0,49.0,177.0,1.3,17.0,200.0,205.15,164.23
2018,12,15,13,15,60.5,167.0,1.25,16.95,194.0,198.62,159.23
2018,12,15,13,30,72.0,157.0,1.2,16.9,188.0,191.34,153.46
2018,12,15,13,45,49.5,132.5,1.2,16.9,153.5,150.82,120.28
2018,12,15,14,0,27.0,108.0,1.2,16.9,119.0,113.17,89.3
2018,12,15,14,15,25.0,106.5,1.1,16.7,116.0,109.16,86.05
2018,12,15,14,30,23.0,105.0,1.0,16.5,113.0,105.26,82.8
2018,12,15,14,45,36.0,90.0,0.9,16.3,101.0,93.58,72.71
2018,12,15,15,0,49.0,75.0,0.8,16.1,89.0,80.79,61.33
2018,12,15,15,15,63.5,78.0,0.8,16.1,93.0,84.98,63.79
2018,12,15,15,30,78.0,81.0,0.8,16.1,97.0,84.33,61.99
2018,12,15,15,45,61.5,64.5,0.8,15.0,75.5,61.91,43.94
2018,12,15,16,0,45.0,48.0,0.8,13.9,54.0,42.18,28.49
2018,12,15,16,15,39.5,32.0,0.9,13.3,36.0,26.43,15.84
2018,12,15,16,30,34.0,16.0,1.0,12.7,18.0,13.71,0.0
2018,12,15,16,45,17.0,8.0,1.1,12.1,9.0,7.28,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.9,9.7,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.1,10.2,2.0,1.82,0.0
2018,12,16,7,45,0.0,7.5,2.25,10.75,7.5,6.58,0.0
2018,12,16,8,0,0.0,13.0,2.4,11.3,13.0,11.42,3.81
2018,12,16,8,15,0.0,14.0,2.65,11.7,14.0,12.3,4.81
2018,12,16,8,30,0.0,15.0,2.9,12.1,15.0,13.18,5.68
2018,12,16,8,45,0.0,23.5,3.1,12.5,23.5,20.67,12.2
2018,12,16,9,0,0.0,32.0,3.3,12.9,32.0,28.18,18.7
2018,12,16,9,15,0.0,53.5,3.5,13.25,53.5,47.23,35.06
2018,12,16,9,30,0.0,75.0,3.7,13.6,75.0,67.76,52.52
2018,12,16,9,45,0.0,58.5,3.85,13.9,58.5,51.67,38.67
2018,12,16,10,0,0.0,42.0,4.0,14.2,42.0,37.04,26.1
2018,12,16,10,15,0.0,36.5,4.0,14.35,36.5,32.18,21.89
2018,12,16,10,30,0.0,31.0,4.0,14.5,31.0,27.32,17.7
2018,12,16,10,45,0.0,61.5,4.0,14.65,61.5,54.34,40.6
2018,12,16,11,0,0.0,92.0,4.0,14.8,92.0,82.28,64.05
2018,12,16,11,15,0.5,98.5,3.85,14.75,98.5,88.85,69.51
2018,12,16,11,30,1.0,105.0,3.7,14.7,105.0,95.43,74.99
2018,12,16,11,45,0.5,85.5,3.6,14.7,85.5,76.17,58.8
2018,12,16,12,0,0.0,66.0,3.5,14.7,66.0,58.35,43.81
2018,12,16,12,15,30.0,91.5,3.4,14.65,106.0,108.45,86.87
2018,12,16,12,30,60.0,117.0,3.3,14.6,146.0,154.52,125.92
2018,12,16,12,45,30.0,84.0,3.2,14.55,98.5,98.69,78.54
2018,12,16,13,0,0.0,51.0,3.1,14.5,51.0,45.03,32.65
2018,12,16,13,15,0.0,63.0,3.1,14.45,63.0,55.68,41.74
2018,12,16,13,30,0.0,75.0,3.1,14.4,75.0,66.34,50.81
2018,12,16,13,45,0.0,65.5,3.15,14.35,65.5,57.89,43.73
2018,12,16,14,0,0.0,56.0,3.2,14.3,56.0,49.45,36.64
2018,12,16,14,15,0.0,48.5,3.2,14.15,48.5,42.79,31.05
2018,12,16,14,30,0.0,41.0,3.2,14.0,41.0,36.15,25.43
2018,12,16,14,45,0.0,32.0,3.2,13.9,32.0,28.18,18.63
2018,12,16,15,0,0.0,23.0,3.2,13.8,23.0,20.23,11.8
2018,12,16,15,15,0.0,20.0,3.2,13.8,20.0,17.58,9.49
2018,12,16,15,30,0.0,17.0,3.2,13.8,17.0,14.94,7.16
2018,12,16,15,45,0.0,14.0,3.05,13.4,14.0,12.29,4.81
2018,12,16,16,0,0.0,11.0,2.9,13.0,11.0,9.65,2.43
2018,12,16,16,15,1.0,8.0,2.9,12.9,8.0,7.02,0.08
2018,12,16,16,30,2.0,5.0,2.9,12.8,5.0,4.47,0.0
2018,12,16,16,45,1.0,2.5,2.95,12.7,2.5,2.27,0.0
2018,12,16,17,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,7,15,89.0,7.5,1.0,7.75,10.0,0.0,0.0
2018,12,17,7,30,178.0,15.0,1.0,8.3,20.0,117.2,0.0
2018,12,17,7,45,284.5,21.0,1.0,8.85,45.5,235.84,146.83
2018,12,17,8,0,391.0,27.0,1.0,9.4,71.0,329.44,265.86
2018,12,17,8,15,521.0,33.5,1.05,9.85,118.0,433.35,356.94
2018,12,17,8,30,651.0,40.0,1.1,10.3,165.0,550.9,451.87
2018,12,17,8,45,700.5,43.0,1.2,10.7,204.5,608.95,498.01
2018,12,17,9,0,750.0,46.0,1.3,11.1,244.0,666.9,542.63
2018,12,17,9,15,776.5,49.5,1.25,11.5,280.0,706.72,570.69
2018,12,17,9,30,803.0,53.0,1.2,11.9,316.0,744.63,596.34
2018,12,17,9,45,819.0,56.5,1.2,12.3,347.0,771.58,613.85
2018,12,17,10,0,835.0,60.0,1.2,12.7,378.0,795.68,629.02
2018,12,17,10,15,849.5,61.5,1.2,12.95,404.0,804.62,633.6
2018,12,17,10,30,864.0,63.0,1.2,13.2,430.0,818.46,641.81
2018,12,17,10,45,874.0,63.5,1.25,13.5,449.0,823.84,644.6
2018,12,17,11,0,884.0,64.0,1.3,13.8,468.0,825.79,645.17
2018,12,17,11,15,888.5,65.0,1.35,13.95,480.0,820.32,641.04
2018,12,17,11,30,893.0,66.0,1.4,14.1,492.0,811.35,634.66
2018,12,17,11,45,895.0,66.0,1.45,14.25,496.5,795.65,623.65
2018,12,17,12,0,897.0,66.0,1.5,14.4,501.0,776.6,610.38
2018,12,17,12,15,820.5,83.0,1.55,14.45,479.0,722.33,572.01
2018,12,17,12,30,744.0,100.0,1.6,14.5,457.0,664.38,530.27
2018,12,17,12,45,628.5,122.5,1.65,14.55,420.0,583.92,468.75
2018,12,17,13,0,513.0,145.0,1.7,14.6,383.0,502.39,405.4
2018,12,17,13,15,414.0,146.5,1.7,14.55,334.0,420.87,341.22
2018,12,17,13,30,315.0,148.0,1.7,14.5,285.0,336.2,273.46
2018,12,17,13,45,269.0,143.5,1.7,14.5,256.0,291.27,236.72
2018,12,17,14,0,223.0,139.0,1.7,14.5,227.0,249.91,202.37
2018,12,17,14,15,216.0,137.0,1.55,14.15,217.0,231.63,186.58
2018,12,17,14,30,209.0,135.0,1.4,13.8,207.0,213.49,170.56
2018,12,17,14,45,240.0,115.5,1.2,13.5,189.5,190.96,149.83
2018,12,17,15,0,271.0,96.0,1.0,13.2,172.0,165.27,125.63
2018,12,17,15,15,321.5,81.0,1.0,13.2,158.5,147.13,106.32
2018,12,17,15,30,372.0,66.0,1.0,13.2,145.0,119.76,79.36
2018,12,17,15,45,308.5,55.5,0.9,12.1,111.5,79.5,48.94
2018,12,17,16,0,245.0,45.0,0.8,11.0,78.0,46.53,27.7
2018,12,17,16,15,185.5,32.0,0.85,10.6,52.0,24.98,15.02
2018,12,17,16,30,126.0,19.0,0.9,10.2,26.0,15.0,0.0
2018,12,17,16,45,63.0,9.5,0.95,9.85,13.0,8.64,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,7,15,29.5,5.5,1.15,6.8,6.5,0.0,0.0
2018,12,18,7,30,59.0,11.0,1.1,7.4,13.0,44.25,0.0
2018,12,18,7,45,127.0,24.5,1.1,8.0,36.5,140.04,82.39
2018,12,18,8,0,195.0,38.0,1.1,8.6,60.0,213.82,172.63
2018,12,18,8,15,293.5,49.0,1.2,9.2,97.0,299.64,249.66
2018,12,18,8,30,392.0,60.0,1.3,9.8,134.0,391.73,328.31
2018,12,18,8,45,567.0,53.0,1.4,10.4,187.5,527.32,438.45
2018,12,18,9,0,742.0,46.0,1.5,11.0,241.0,660.03,540.17
2018,12,18,9,15,769.0,50.0,1.4,11.5,277.0,700.84,567.9
2018,12,18,9,30,796.0,54.0,1.3,12.0,313.0,739.79,593.81
2018,12,18,9,45,812.0,57.0,1.25,12.55,344.0,766.04,610.0
2018,12,18,10,0,828.0,60.0,1.2,13.1,375.0,789.48,623.8
2018,12,18,10,15,843.0,61.0,1.15,13.45,400.5,798.22,627.37
2018,12,18,10,30,858.0,62.0,1.1,13.8,426.0,811.9,634.54
2018,12,18,10,45,832.5,71.0,1.1,14.2,437.0,806.83,629.11
2018,12,18,11,0,807.0,80.0,1.1,14.6,448.0,790.05,615.82
2018,12,18,11,15,825.5,78.0,1.15,14.8,463.0,792.82,617.66
2018,12,18,11,30,844.0,76.0,1.2,15.0,478.0,791.92,616.79
2018,12,18,11,45,868.5,71.5,1.3,15.2,488.5,782.0,610.34
2018,12,18,12,0,893.0,67.0,1.4,15.4,499.0,775.27,606.28
2018,12,18,12,15,891.5,66.5,1.45,15.4,496.0,749.9,588.86
2018,12,18,12,30,890.0,66.0,1.5,15.4,493.0,721.52,569.41
2018,12,18,12,45,853.5,72.5,1.55,15.45,475.0,679.53,539.73
2018,12,18,13,0,817.0,79.0,1.6,15.5,457.0,631.39,503.24
2018,12,18,13,15,757.5,88.0,1.65,15.45,428.5,571.57,457.29
2018,12,18,13,30,698.0,97.0,1.7,15.4,400.0,515.43,413.2
2018,12,18,13,45,599.0,108.5,1.7,15.4,358.5,441.85,354.44
2018,12,18,14,0,500.0,120.0,1.7,15.4,317.0,370.85,297.03
2018,12,18,14,15,575.5,99.5,1.65,15.25,309.5,359.02,284.85
2018,12,18,14,30,651.0,79.0,1.6,15.1,302.0,334.61,260.72
2018,12,18,14,45,588.5,78.5,1.55,14.9,264.0,276.46,210.68
2018,12,18,15,0,526.0,78.0,1.5,14.7,226.0,223.87,165.22
2018,12,18,15,15,413.0,75.0,1.5,14.7,181.0,161.82,114.44
2018,12,18,15,30,300.0,72.0,1.5,14.7,136.0,114.62,77.88
2018,12,18,15,45,317.5,56.5,1.15,13.45,111.0,81.92,50.29
2018,12,18,16,0,335.0,41.0,0.8,12.2,86.0,48.66,26.93
2018,12,18,16,15,308.0,30.5,0.85,11.8,60.5,25.03,15.05
2018,12,18,16,30,281.0,20.0,0.9,11.4,35.0,16.75,0.0
2018,12,18,16,45,140.5,10.0,0.95,11.0,17.5,9.1,0.0
2018,12,18,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,7,15,2.5,2.5,0.7,9.0,2.5,0.0,0.0
2018,12,19,7,30,5.0,5.0,0.7,9.3,5.0,7.44,0.0
2018,12,19,7,45,2.5,13.5,0.65,9.6,13.5,13.42,2.35
2018,12,19,8,0,0.0,22.0,0.6,9.9,22.0,19.37,10.42
2018,12,19,8,15,0.0,36.0,0.75,10.35,36.0,32.13,21.79
2018,12,19,8,30,0.0,50.0,0.9,10.8,50.0,46.64,34.54
2018,12,19,8,45,26.0,70.0,1.0,11.2,77.0,95.76,77.66
2018,12,19,9,0,52.0,90.0,1.1,11.6,104.0,140.18,116.18
2018,12,19,9,15,53.0,104.5,1.2,12.0,120.5,157.47,130.56
2018,12,19,9,30,54.0,119.0,1.3,12.4,137.0,174.56,144.58
2018,12,19,9,45,44.0,120.5,1.4,12.8,136.0,164.96,135.89
2018,12,19,10,0,34.0,122.0,1.5,13.2,135.0,155.94,127.72
2018,12,19,10,15,49.5,139.0,1.65,13.5,159.0,187.83,154.39
2018,12,19,10,30,65.0,156.0,1.8,13.8,183.0,219.57,180.49
2018,12,19,10,45,44.0,135.0,1.95,14.05,153.5,174.15,142.17
2018,12,19,11,0,23.0,114.0,2.1,14.3,124.0,131.36,105.91
2018,12,19,11,15,53.0,137.0,2.2,14.55,161.5,180.45,147.38
2018,12,19,11,30,83.0,160.0,2.3,14.8,199.0,228.85,187.42
2018,12,19,11,45,86.0,154.5,2.4,15.0,195.5,235.15,192.18
2018,12,19,12,0,89.0,149.0,2.5,15.2,192.0,227.7,186.01
2018,12,19,12,15,138.0,156.5,2.5,15.3,223.0,268.79,220.32
2018,12,19,12,30,187.0,164.0,2.5,15.4,254.0,318.64,260.77
